ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2014 00:00,2,0.000,ALERT,214.19,298.47,60.033,1409630405,"274151322000083","019011112586793",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,246409.2,246409.2,22723,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409630440,131239.00
09/02/2014 00:00,2,0.000,ALERT,214.87,297.87,60.038,1409630405,"274151322000076","019011112586793",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,257302.3,257302.3,22710,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409630442,131240.00
09/02/2014 00:00,2,0.000,ALERT,214.41,297.57,60.038,1409630405,"274151322000094","019011112586793",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,183303.7,183303.7,23155,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409630444,131241.00
09/02/2014 00:00,2,0.000,ALERT,213.96,298.17,60.033,1409630405,"274151322000052","019011112586793",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,247506.6,247506.6,22666,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409630446,131242.00
09/02/2014 00:00,2,0.000,ALERT,214.41,297.87,60.028,1409630405,"274151322000085","019011112586793",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,246538.5,246538.5,22624,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409630448,131243.00
09/02/2014 00:00,2,0.000,ALERT,214.41,297.87,60.033,1409630405,"274151322000087","019011112586793",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,234558.6,234558.6,22652,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409630449,131244.00
09/02/2014 00:00,2,0.000,ALERT,213.74,298.17,60.033,1409630405,"274151322000088","019011112586793",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,239472.4,239472.4,22639,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409630451,131245.00
09/02/2014 00:00,2,0.000,ALERT,214.19,299.07,60.033,1409630405,"274151322000095","019011112586793",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,255012.6,255012.6,22703,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409630453,131246.00
09/02/2014 00:00,2,0.000,ALERT,215.09,297.57,60.028,1409630405,"274151322000068","019011112586793",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,181591.8,181591.8,23211,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409630455,131247.00
09/02/2014 00:00,2,0.000,ALERT,214.19,298.77,60.028,1409630405,"274151322000054","019011112586793",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,244213.1,244213.1,22774,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409630457,131248.00
09/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409630405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409631276,131249.00
09/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409630405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409631276,131250.00
09/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409630405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409631276,131251.00
09/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409630405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409631276,131252.00
09/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409630405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409631276,131253.00
09/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409630405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409631276,131254.00
09/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409630405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409631276,131255.00
09/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409630405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409631276,131256.00
09/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409630405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409631276,131257.00
09/02/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409630405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409631276,131258.00
09/02/2014 00:15,2,0.000,ALERT,215.32,300.27,60.006,1409631305,"274151322000083","019011112586793",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,246409.2,246409.2,22725,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409631340,131259.00
09/02/2014 00:15,2,0.000,ALERT,215.77,299.37,60.017,1409631305,"274151322000076","019011112586793",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,257302.3,257302.3,22712,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409631342,131260.00
09/02/2014 00:15,2,0.000,ALERT,215.32,299.37,60.006,1409631305,"274151322000094","019011112586793",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,183303.7,183303.7,23157,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409631344,131261.00
09/02/2014 00:15,2,0.000,ALERT,215.09,300.27,60.012,1409631305,"274151322000052","019011112586793",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,247506.6,247506.6,22668,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409631345,131262.00
09/02/2014 00:15,2,0.000,ALERT,215.32,299.67,60.017,1409631305,"274151322000085","019011112586793",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,246538.5,246538.5,22626,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409631347,131263.00
09/02/2014 00:15,2,0.000,ALERT,215.32,299.37,60.012,1409631305,"274151322000087","019011112586793",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,234558.6,234558.6,22654,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409631349,131264.00
09/02/2014 00:15,2,0.000,ALERT,214.87,299.37,60.012,1409631305,"274151322000088","019011112586793",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,239472.4,239472.4,22641,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409631351,131265.00
09/02/2014 00:15,2,0.000,ALERT,215.32,300.87,60.012,1409631305,"274151322000095","019011112586793",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,255012.6,255012.6,22705,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409631353,131266.00
09/02/2014 00:15,2,0.000,ALERT,216.00,299.07,60.017,1409631305,"274151322000068","019011112586793",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,181591.8,181591.8,23213,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409631355,131267.00
09/02/2014 00:15,2,0.000,ALERT,215.09,300.27,59.990,1409631305,"274151322000054","019011112586793",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,244213.1,244213.1,22776,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409631357,131268.00
09/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409631305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409632174,131269.00
09/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409631305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409632174,131270.00
09/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409631305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409632174,131271.00
09/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409631305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409632174,131272.00
09/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409631305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409632174,131273.00
09/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409631305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409632174,131274.00
09/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409631305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409632174,131275.00
09/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409631305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409632174,131276.00
09/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409631305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409632174,131277.00
09/02/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409631305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409632174,131278.00
09/02/2014 00:30,2,0.000,ALERT,214.64,298.17,59.975,1409632204,"274151322000083","019011112586793",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,246409.2,246409.2,22727,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409632239,131279.00
09/02/2014 00:30,2,0.000,ALERT,215.09,298.77,59.943,1409632204,"274151322000076","019011112586793",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,257302.3,257302.3,22714,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409632241,131280.00
09/02/2014 00:30,2,0.000,ALERT,214.64,297.57,59.964,1409632204,"274151322000094","019011112586793",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,183303.7,183303.7,23159,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409632243,131281.00
09/02/2014 00:30,2,0.000,ALERT,214.41,298.47,59.969,1409632204,"274151322000052","019011112586793",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,247506.6,247506.6,22670,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409632244,131282.00
09/02/2014 00:30,2,0.000,ALERT,214.87,298.17,59.969,1409632204,"274151322000085","019011112586793",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,246538.5,246538.5,22628,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409632246,131283.00
09/02/2014 00:30,2,0.000,ALERT,214.64,297.57,59.953,1409632204,"274151322000087","019011112586793",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,234558.6,234558.6,22656,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409632248,131284.00
09/02/2014 00:30,2,0.000,ALERT,214.19,297.87,59.964,1409632204,"274151322000088","019011112586793",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,239472.4,239472.4,22643,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409632250,131285.00
09/02/2014 00:30,2,0.000,ALERT,214.64,299.07,59.969,1409632204,"274151322000095","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,255012.6,255012.6,22707,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409632252,131286.00
09/02/2014 00:30,2,0.000,ALERT,215.32,297.57,59.980,1409632204,"274151322000068","019011112586793",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,181591.8,181591.8,23215,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409632254,131287.00
09/02/2014 00:30,2,0.000,ALERT,214.41,298.17,59.980,1409632204,"274151322000054","019011112586793",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,244213.1,244213.1,22778,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409632256,131288.00
09/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409632204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633074,131289.00
09/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409632204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633074,131290.00
09/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409632204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633074,131291.00
09/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409632204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633074,131292.00
09/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409632204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633074,131293.00
09/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409632204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633074,131294.00
09/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409632204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633074,131295.00
09/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409632204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633074,131296.00
09/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409632204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633074,131297.00
09/02/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409632204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633074,131298.00
09/02/2014 00:45,2,0.000,ALERT,215.09,298.77,59.990,1409633104,"274151322000083","019011112586793",0.00,18.00,0,297.26,302.98,0.0,0.0,0.000,246409.2,246409.2,22730,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409633140,131299.00
09/02/2014 00:45,2,0.000,ALERT,215.54,298.47,60.012,1409633104,"274151322000076","019011112586793",0.00,18.00,0,296.96,303.28,0.0,0.0,0.000,257302.3,257302.3,22717,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409633142,131300.00
09/02/2014 00:45,2,0.000,ALERT,215.09,298.17,60.012,1409633104,"274151322000094","019011112586793",0.00,17.80,0,296.66,302.37,0.0,0.0,0.000,183303.7,183303.7,23162,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409633145,131301.00
09/02/2014 00:45,2,0.000,ALERT,214.64,298.77,60.006,1409633104,"274151322000052","019011112586793",0.00,18.00,0,296.66,302.98,0.0,0.0,0.000,247506.6,247506.6,22673,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409633147,131302.00
09/02/2014 00:45,2,0.000,ALERT,215.09,298.77,60.017,1409633104,"274151322000085","019011112586793",0.00,18.00,0,297.26,302.98,0.0,0.0,0.000,246538.5,246538.5,22631,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409633150,131303.00
09/02/2014 00:45,2,0.000,ALERT,214.87,297.87,60.001,1409633104,"274151322000087","019011112586793",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,234558.6,234558.6,22658,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409633151,131304.00
09/02/2014 00:45,2,0.000,ALERT,214.64,299.07,60.006,1409633104,"274151322000088","019011112586793",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,239472.4,239472.4,22645,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409633153,131305.00
09/02/2014 00:45,2,0.000,ALERT,214.87,299.37,60.038,1409633104,"274151322000095","019011112586793",0.00,17.80,0,298.17,303.88,0.0,0.0,0.000,255012.6,255012.6,22709,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409633155,131306.00
09/02/2014 00:45,2,0.000,ALERT,215.54,298.17,60.012,1409633104,"274151322000068","019011112586793",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,181591.8,181591.8,23217,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409633157,131307.00
09/02/2014 00:45,2,0.000,ALERT,214.87,298.77,60.028,1409633104,"274151322000054","019011112586793",0.00,18.70,0,296.96,302.98,0.0,0.0,0.000,244213.1,244213.1,22780,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409633159,131308.00
09/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409633104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633964,131309.00
09/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409633104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633964,131310.00
09/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409633104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633964,131311.00
09/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409633104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633964,131312.00
09/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409633104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633964,131313.00
09/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409633104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633964,131314.00
09/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409633104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633964,131315.00
09/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409633104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633964,131316.00
09/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409633104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633964,131317.00
09/02/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409633104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409633964,131318.00
09/02/2014 01:00,2,0.000,ALERT,215.32,299.97,60.012,1409634004,"274151322000083","019011112586793",0.00,17.80,0,294.56,301.17,0.0,0.0,0.000,246409.2,246409.2,22732,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409634039,131319.00
09/02/2014 01:00,2,0.000,ALERT,215.77,299.07,60.012,1409634004,"274151322000076","019011112586793",0.00,17.80,0,293.96,301.17,0.0,0.0,0.000,257302.3,257302.3,22719,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409634041,131320.00
09/02/2014 01:00,2,0.000,ALERT,215.09,298.77,60.012,1409634004,"274151322000094","019011112586793",0.00,17.50,0,293.96,300.27,0.0,0.0,0.000,183303.7,183303.7,23164,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409634043,131321.00
09/02/2014 01:00,2,0.000,ALERT,215.09,299.67,60.012,1409634004,"274151322000052","019011112586793",0.00,18.00,0,294.26,301.17,0.0,0.0,0.000,247506.6,247506.6,22675,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409634045,131322.00
09/02/2014 01:00,2,0.000,ALERT,215.32,299.07,60.012,1409634004,"274151322000085","019011112586793",0.00,18.00,0,294.26,300.87,0.0,0.0,0.000,246538.5,246538.5,22633,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409634046,131323.00
09/02/2014 01:00,2,0.000,ALERT,215.09,298.77,60.038,1409634004,"274151322000087","019011112586793",0.00,19.00,0,293.66,299.97,0.0,0.0,0.000,234558.6,234558.6,22660,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409634048,131324.00
09/02/2014 01:00,2,0.000,ALERT,214.87,299.37,59.990,1409634004,"274151322000088","019011112586793",0.00,18.00,0,294.56,300.57,0.0,0.0,0.000,239472.4,239472.4,22647,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409634050,131325.00
09/02/2014 01:00,2,0.000,ALERT,215.32,300.27,59.990,1409634004,"274151322000095","019011112586793",0.00,17.50,0,295.16,301.47,0.0,0.0,0.000,255012.6,255012.6,22711,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409634052,131326.00
09/02/2014 01:00,2,0.000,ALERT,215.77,298.77,60.022,1409634004,"274151322000068","019011112586793",0.00,18.30,0,293.66,299.67,0.0,0.0,0.000,181591.8,181591.8,23219,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409634054,131327.00
09/02/2014 01:00,2,0.000,ALERT,215.09,299.67,60.012,1409634004,"274151322000054","019011112586793",0.00,18.30,0,294.56,301.17,0.0,0.0,0.000,244213.1,244213.1,22782,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409634057,131328.00
09/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409634004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409634874,131329.00
09/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409634004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409634874,131330.00
09/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409634004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409634874,131331.00
09/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409634004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409634874,131332.00
09/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409634004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409634874,131333.00
09/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409634004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409634874,131334.00
09/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409634004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409634874,131335.00
09/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409634004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409634874,131336.00
09/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409634004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409634874,131337.00
09/02/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409634004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409634874,131338.00
09/02/2014 01:15,2,0.000,ALERT,214.87,298.47,60.012,1409634904,"274151322000083","019011112586793",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,246409.2,246409.2,22734,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409634939,131339.00
09/02/2014 01:15,2,0.000,ALERT,215.32,298.17,60.017,1409634904,"274151322000076","019011112586793",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,257302.3,257302.3,22721,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409634941,131340.00
09/02/2014 01:15,2,0.000,ALERT,214.87,297.57,60.001,1409634904,"274151322000094","019011112586793",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,183303.7,183303.7,23166,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409634942,131341.00
09/02/2014 01:15,2,0.000,ALERT,214.41,297.57,60.006,1409634904,"274151322000052","019011112586793",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,247506.6,247506.6,22677,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409634944,131342.00
09/02/2014 01:15,2,0.000,ALERT,214.87,298.17,59.975,1409634904,"274151322000085","019011112586793",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,246538.5,246538.5,22635,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409634946,131343.00
09/02/2014 01:15,2,0.000,ALERT,214.64,297.26,60.001,1409634904,"274151322000087","019011112586793",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,234558.6,234558.6,22662,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409634948,131344.00
09/02/2014 01:15,2,0.000,ALERT,214.19,298.17,60.001,1409634904,"274151322000088","019011112586793",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,239472.4,239472.4,22649,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409634951,131345.00
09/02/2014 01:15,2,0.000,ALERT,214.64,299.37,60.001,1409634904,"274151322000095","019011112586793",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,255012.6,255012.6,22713,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409634953,131346.00
09/02/2014 01:15,2,0.000,ALERT,215.32,297.26,60.001,1409634904,"274151322000068","019011112586793",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,181591.8,181591.8,23221,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409634955,131347.00
09/02/2014 01:15,2,0.000,ALERT,214.41,297.87,59.990,1409634904,"274151322000054","019011112586793",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,244213.1,244213.1,22784,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409634957,131348.00
09/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409634904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409635774,131349.00
09/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409634904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409635774,131350.00
09/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409634904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409635774,131351.00
09/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409634904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409635774,131352.00
09/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409634904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409635774,131353.00
09/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409634904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409635774,131354.00
09/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409634904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409635774,131355.00
09/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409634904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409635774,131356.00
09/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409634904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409635774,131357.00
09/02/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409634904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409635774,131358.00
09/02/2014 01:30,2,0.000,ALERT,214.64,298.17,60.017,1409635804,"274151322000083","019011112586793",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,246409.2,246409.2,22736,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409635839,131359.00
09/02/2014 01:30,2,0.000,ALERT,215.32,298.47,60.017,1409635804,"274151322000076","019011112586793",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,257302.3,257302.3,22723,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409635841,131360.00
09/02/2014 01:30,2,0.000,ALERT,214.64,297.57,60.017,1409635804,"274151322000094","019011112586793",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,183303.7,183303.7,23168,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409635843,131361.00
09/02/2014 01:30,2,0.000,ALERT,214.64,297.57,60.038,1409635804,"274151322000052","019011112586793",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,247506.6,247506.6,22679,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409635845,131362.00
09/02/2014 01:30,2,0.000,ALERT,214.87,298.47,60.017,1409635804,"274151322000085","019011112586793",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,246538.5,246538.5,22637,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409635847,131363.00
09/02/2014 01:30,2,0.000,ALERT,214.64,297.26,60.012,1409635804,"274151322000087","019011112586793",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,234558.6,234558.6,22665,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409635849,131364.00
09/02/2014 01:30,2,0.000,ALERT,214.41,297.57,60.012,1409635804,"274151322000088","019011112586793",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,239472.4,239472.4,22652,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409635852,131365.00
09/02/2014 01:30,2,0.000,ALERT,214.64,299.37,60.006,1409635804,"274151322000095","019011112586793",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,255012.6,255012.6,22716,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409635854,131366.00
09/02/2014 01:30,2,0.000,ALERT,215.54,297.26,60.017,1409635804,"274151322000068","019011112586793",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,181591.8,181591.8,23224,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409635857,131367.00
09/02/2014 01:30,2,0.000,ALERT,214.64,298.17,60.017,1409635804,"274151322000054","019011112586793",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,244213.1,244213.1,22787,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409635859,131368.00
09/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409635804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409636664,131369.00
09/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409635804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409636664,131370.00
09/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409635804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409636664,131371.00
09/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409635804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409636664,131372.00
09/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409635804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409636664,131373.00
09/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409635804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409636664,131374.00
09/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409635804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409636664,131375.00
09/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409635804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409636664,131376.00
09/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409635804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409636664,131377.00
09/02/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409635804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409636664,131378.00
09/02/2014 01:45,2,0.000,ALERT,215.32,299.07,60.017,1409636704,"274151322000083","019011112586793",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,246409.2,246409.2,22738,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409636738,131379.00
09/02/2014 01:45,2,0.000,ALERT,215.54,299.07,60.017,1409636704,"274151322000076","019011112586793",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,257302.3,257302.3,22725,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409636741,131380.00
09/02/2014 01:45,2,0.000,ALERT,215.09,298.77,60.022,1409636704,"274151322000094","019011112586793",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,183303.7,183303.7,23170,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409636743,131381.00
09/02/2014 01:45,2,0.000,ALERT,214.87,298.47,60.022,1409636704,"274151322000052","019011112586793",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,247506.6,247506.6,22681,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409636744,131382.00
09/02/2014 01:45,2,0.000,ALERT,215.32,299.37,60.022,1409636704,"274151322000085","019011112586793",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,246538.5,246538.5,22639,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409636746,131383.00
09/02/2014 01:45,2,0.000,ALERT,215.32,298.17,60.017,1409636704,"274151322000087","019011112586793",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,234558.6,234558.6,22667,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409636748,131384.00
09/02/2014 01:45,2,0.000,ALERT,214.64,298.77,60.022,1409636704,"274151322000088","019011112586793",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,239472.4,239472.4,22654,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409636750,131385.00
09/02/2014 01:45,2,0.000,ALERT,215.09,299.97,60.028,1409636704,"274151322000095","019011112586793",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,255012.6,255012.6,22718,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409636752,131386.00
09/02/2014 01:45,2,0.000,ALERT,216.00,298.47,60.017,1409636704,"274151322000068","019011112586793",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,181591.8,181591.8,23226,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409636754,131387.00
09/02/2014 01:45,2,0.000,ALERT,215.09,299.07,60.028,1409636704,"274151322000054","019011112586793",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,244213.1,244213.1,22789,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409636756,131388.00
09/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409636704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409637574,131389.00
09/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409636704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409637574,131390.00
09/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409636704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409637574,131391.00
09/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409636704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409637574,131392.00
09/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409636704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409637574,131393.00
09/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409636704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409637574,131394.00
09/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409636704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409637574,131395.00
