ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409636704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409637574,131396.00
09/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409636704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409637574,131397.00
09/02/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409636704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409637574,131398.00
09/02/2014 02:00,2,0.000,ALERT,215.09,299.37,60.012,1409637606,"274151322000083","019011112586793",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,246409.2,246409.2,22740,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409637640,131399.00
09/02/2014 02:00,2,0.000,ALERT,216.00,299.67,60.028,1409637606,"274151322000076","019011112586793",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,257302.3,257302.3,22727,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409637642,131400.00
09/02/2014 02:00,2,0.000,ALERT,215.32,298.77,60.017,1409637606,"274151322000094","019011112586793",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,183303.7,183303.7,23172,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409637644,131401.00
09/02/2014 02:00,2,0.000,ALERT,215.09,298.77,60.017,1409637606,"274151322000052","019011112586793",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,247506.6,247506.6,22683,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409637646,131402.00
09/02/2014 02:00,2,0.000,ALERT,215.32,299.37,60.012,1409637606,"274151322000085","019011112586793",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,246538.5,246538.5,22641,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409637648,131403.00
09/02/2014 02:00,2,0.000,ALERT,215.32,298.47,60.006,1409637606,"274151322000087","019011112586793",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,234558.6,234558.6,22669,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409637649,131404.00
09/02/2014 02:00,2,0.000,ALERT,214.87,299.07,60.017,1409637606,"274151322000088","019011112586793",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,239472.4,239472.4,22656,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409637651,131405.00
09/02/2014 02:00,2,0.000,ALERT,215.09,300.27,60.017,1409637606,"274151322000095","019011112586793",0.00,16.70,0,298.47,301.77,0.0,0.0,0.000,255012.6,255012.6,22720,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409637653,131406.00
09/02/2014 02:00,2,0.000,ALERT,216.00,298.47,60.043,1409637606,"274151322000068","019011112586793",0.00,17.80,0,296.96,299.97,0.0,0.0,0.000,181591.8,181591.8,23228,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409637655,131407.00
09/02/2014 02:00,2,0.000,ALERT,215.09,299.07,60.017,1409637606,"274151322000054","019011112586793",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,244213.1,244213.1,22791,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409637657,131408.00
09/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409637606,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409638474,131409.00
09/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409637606,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409638474,131410.00
09/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409637606,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409638474,131411.00
09/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409637606,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409638474,131412.00
09/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409637606,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409638474,131413.00
09/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409637606,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409638474,131414.00
09/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409637606,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409638474,131415.00
09/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409637606,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409638474,131416.00
09/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409637606,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409638474,131417.00
09/02/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409637606,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409638474,131418.00
09/02/2014 02:15,2,0.000,ALERT,215.09,299.07,59.975,1409638504,"274151322000083","019011112586793",0.00,17.00,0,284.64,301.17,0.0,0.0,0.000,246409.2,246409.2,22742,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409638539,131419.00
09/02/2014 02:15,2,0.000,ALERT,215.32,298.17,60.033,1409638504,"274151322000076","019011112586793",0.00,17.00,0,284.64,301.17,0.0,0.0,0.000,257302.3,257302.3,22729,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409638541,131420.00
09/02/2014 02:15,2,0.000,ALERT,215.09,298.17,60.017,1409638504,"274151322000094","019011112586793",0.00,16.70,0,284.34,300.27,0.0,0.0,0.000,183303.7,183303.7,23174,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409638543,131421.00
09/02/2014 02:15,2,0.000,ALERT,214.64,299.07,60.033,1409638504,"274151322000052","019011112586793",0.00,17.30,0,284.34,301.17,0.0,0.0,0.000,247506.6,247506.6,22685,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409638545,131422.00
09/02/2014 02:15,2,0.000,ALERT,215.09,298.47,60.022,1409638504,"274151322000085","019011112586793",0.00,17.30,0,284.64,300.87,0.0,0.0,0.000,246538.5,246538.5,22643,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409638547,131423.00
09/02/2014 02:15,2,0.000,ALERT,215.09,298.17,60.012,1409638504,"274151322000087","019011112586793",0.00,18.00,0,283.74,300.27,0.0,0.0,0.000,234558.6,234558.6,22671,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409638549,131424.00
09/02/2014 02:15,2,0.000,ALERT,214.64,298.77,60.017,1409638504,"274151322000088","019011112586793",0.00,17.30,0,284.34,300.57,0.0,0.0,0.000,239472.4,239472.4,22658,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409638550,131425.00
09/02/2014 02:15,2,0.000,ALERT,214.87,299.67,60.022,1409638504,"274151322000095","019011112586793",0.00,16.70,0,285.54,301.77,0.0,0.0,0.000,255012.6,255012.6,22722,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409638552,131426.00
09/02/2014 02:15,2,0.000,ALERT,215.77,298.17,60.017,1409638504,"274151322000068","019011112586793",0.00,17.80,0,283.74,299.97,0.0,0.0,0.000,181591.8,181591.8,23230,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409638554,131427.00
09/02/2014 02:15,2,0.000,ALERT,214.87,299.07,59.980,1409638504,"274151322000054","019011112586793",0.00,17.50,0,284.34,301.17,0.0,0.0,0.000,244213.1,244213.1,22793,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409638556,131428.00
09/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409638504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409639375,131429.00
09/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409638504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409639375,131430.00
09/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409638504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409639375,131431.00
09/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409638504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409639375,131432.00
09/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409638504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409639375,131433.00
09/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409638504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409639375,131434.00
09/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409638504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409639375,131435.00
09/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409638504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409639375,131436.00
09/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409638504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409639375,131437.00
09/02/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409638504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409639375,131438.00
09/02/2014 02:30,2,0.000,ALERT,215.54,299.37,60.049,1409639405,"274151322000083","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,246409.2,246409.2,22744,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409639439,131439.00
09/02/2014 02:30,2,0.000,ALERT,216.00,299.67,60.022,1409639405,"274151322000076","019011112586793",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,257302.3,257302.3,22731,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409639441,131440.00
09/02/2014 02:30,2,0.000,ALERT,215.54,298.77,60.017,1409639405,"274151322000094","019011112586793",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,183303.7,183303.7,23176,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409639443,131441.00
09/02/2014 02:30,2,0.000,ALERT,215.09,298.77,59.996,1409639405,"274151322000052","019011112586793",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,247506.6,247506.6,22687,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409639445,131442.00
09/02/2014 02:30,2,0.000,ALERT,215.32,299.67,60.017,1409639405,"274151322000085","019011112586793",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,246538.5,246538.5,22645,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409639447,131443.00
09/02/2014 02:30,2,0.000,ALERT,215.54,298.47,60.038,1409639405,"274151322000087","019011112586793",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,234558.6,234558.6,22673,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409639449,131444.00
09/02/2014 02:30,2,0.000,ALERT,215.09,298.77,60.022,1409639405,"274151322000088","019011112586793",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,239472.4,239472.4,22660,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409639450,131445.00
09/02/2014 02:30,2,0.000,ALERT,215.32,300.27,60.017,1409639405,"274151322000095","019011112586793",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,255012.6,255012.6,22724,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409639452,131446.00
09/02/2014 02:30,2,0.000,ALERT,216.00,298.47,60.022,1409639405,"274151322000068","019011112586793",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,181591.8,181591.8,23232,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409639454,131447.00
09/02/2014 02:30,2,0.000,ALERT,215.32,299.07,60.022,1409639405,"274151322000054","019011112586793",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,244213.1,244213.1,22795,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409639456,131448.00
09/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409639405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409640274,131449.00
09/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409639405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409640274,131450.00
09/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409639405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409640274,131451.00
09/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409639405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409640274,131452.00
09/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409639405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409640274,131453.00
09/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409639405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409640274,131454.00
09/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409639405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409640274,131455.00
09/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409639405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409640274,131456.00
09/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409639405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409640274,131457.00
09/02/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409639405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409640274,131458.00
09/02/2014 02:45,2,0.000,ALERT,215.54,300.27,60.012,1409640304,"274151322000083","019011112586793",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,246409.2,246409.2,22746,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409640339,131459.00
09/02/2014 02:45,2,0.000,ALERT,216.00,300.27,60.017,1409640304,"274151322000076","019011112586793",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,257302.3,257302.3,22733,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409640341,131460.00
09/02/2014 02:45,2,0.000,ALERT,215.54,299.67,60.017,1409640304,"274151322000094","019011112586793",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,183303.7,183303.7,23178,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409640343,131461.00
09/02/2014 02:45,2,0.000,ALERT,215.32,300.27,60.022,1409640304,"274151322000052","019011112586793",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,247506.6,247506.6,22689,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409640345,131462.00
09/02/2014 02:45,2,0.000,ALERT,215.54,299.97,60.006,1409640304,"274151322000085","019011112586793",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,246538.5,246538.5,22647,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409640347,131463.00
09/02/2014 02:45,2,0.000,ALERT,215.54,299.37,60.022,1409640304,"274151322000087","019011112586793",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,234558.6,234558.6,22675,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409640349,131464.00
09/02/2014 02:45,2,0.000,ALERT,215.09,299.97,60.017,1409640304,"274151322000088","019011112586793",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,239472.4,239472.4,22662,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409640351,131465.00
09/02/2014 02:45,2,0.000,ALERT,215.32,301.17,60.006,1409640304,"274151322000095","019011112586793",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,255012.6,255012.6,22726,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409640352,131466.00
09/02/2014 02:45,2,0.000,ALERT,216.22,299.37,60.017,1409640304,"274151322000068","019011112586793",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,181591.8,181591.8,23234,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409640354,131467.00
09/02/2014 02:45,2,0.000,ALERT,215.32,299.97,60.022,1409640304,"274151322000054","019011112586793",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,244213.1,244213.1,22797,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409640356,131468.00
09/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409640304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409641176,131469.00
09/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409640304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409641176,131470.00
09/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409640304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409641176,131471.00
09/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409640304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409641176,131472.00
09/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409640304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409641176,131473.00
09/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409640304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409641176,131474.00
09/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409640304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409641176,131475.00
09/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409640304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409641176,131476.00
09/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409640304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409641176,131477.00
09/02/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409640304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409641176,131478.00
09/02/2014 03:00,2,0.000,ALERT,215.09,299.37,59.980,1409641205,"274151322000083","019011112586793",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,246409.2,246409.2,22748,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409641239,131479.00
09/02/2014 03:00,2,0.000,ALERT,215.77,299.07,59.980,1409641205,"274151322000076","019011112586793",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,257302.3,257302.3,22735,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409641241,131480.00
09/02/2014 03:00,2,0.000,ALERT,215.32,298.17,59.980,1409641205,"274151322000094","019011112586793",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,183303.7,183303.7,23180,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409641243,131481.00
09/02/2014 03:00,2,0.000,ALERT,214.87,298.77,59.975,1409641205,"274151322000052","019011112586793",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,247506.6,247506.6,22691,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409641245,131482.00
09/02/2014 03:00,2,0.000,ALERT,215.09,298.77,59.980,1409641205,"274151322000085","019011112586793",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,246538.5,246538.5,22649,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409641247,131483.00
09/02/2014 03:00,2,0.000,ALERT,215.09,298.17,59.975,1409641205,"274151322000087","019011112586793",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,234558.6,234558.6,22677,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409641249,131484.00
09/02/2014 03:00,2,0.000,ALERT,214.64,298.77,59.964,1409641205,"274151322000088","019011112586793",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,239472.4,239472.4,22664,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409641251,131485.00
09/02/2014 03:00,2,0.000,ALERT,214.87,299.67,59.975,1409641205,"274151322000095","019011112586793",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,255012.6,255012.6,22728,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409641253,131486.00
09/02/2014 03:00,2,0.000,ALERT,215.77,298.17,59.985,1409641205,"274151322000068","019011112586793",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,181591.8,181591.8,23236,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409641254,131487.00
09/02/2014 03:00,2,0.000,ALERT,214.87,299.37,59.938,1409641205,"274151322000054","019011112586793",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,244213.1,244213.1,22799,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409641256,131488.00
09/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409641205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642074,131489.00
09/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409641205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642074,131490.00
09/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409641205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642074,131491.00
09/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409641205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642074,131492.00
09/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409641205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642074,131493.00
09/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409641205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642074,131494.00
09/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409641205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642074,131495.00
09/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409641205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642074,131496.00
09/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409641205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642074,131497.00
09/02/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409641205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642074,131498.00
09/02/2014 03:15,2,0.000,ALERT,215.09,299.67,60.054,1409642103,"274151322000083","019011112586793",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,246409.2,246409.2,22750,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409642138,131499.00
09/02/2014 03:15,2,0.000,ALERT,215.54,299.37,60.006,1409642103,"274151322000076","019011112586793",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,257302.3,257302.3,22737,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409642140,131500.00
09/02/2014 03:15,2,0.000,ALERT,215.09,299.07,60.033,1409642103,"274151322000094","019011112586793",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,183303.7,183303.7,23182,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409642142,131501.00
09/02/2014 03:15,2,0.000,ALERT,214.64,300.27,60.033,1409642103,"274151322000052","019011112586793",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,247506.6,247506.6,22693,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409642144,131502.00
09/02/2014 03:15,2,0.000,ALERT,215.09,299.37,60.049,1409642103,"274151322000085","019011112586793",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,246538.5,246538.5,22651,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409642146,131503.00
09/02/2014 03:15,2,0.000,ALERT,215.09,299.37,60.033,1409642103,"274151322000087","019011112586793",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,234558.6,234558.6,22679,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409642147,131504.00
09/02/2014 03:15,2,0.000,ALERT,214.64,299.37,60.033,1409642103,"274151322000088","019011112586793",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,239472.4,239472.4,22666,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409642149,131505.00
09/02/2014 03:15,2,0.000,ALERT,214.87,300.27,60.033,1409642103,"274151322000095","019011112586793",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,255012.6,255012.6,22730,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409642151,131506.00
09/02/2014 03:15,2,0.000,ALERT,215.77,298.77,60.028,1409642103,"274151322000068","019011112586793",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,181591.8,181591.8,23238,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409642153,131507.00
09/02/2014 03:15,2,0.000,ALERT,214.64,299.97,60.028,1409642103,"274151322000054","019011112586793",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,244213.1,244213.1,22801,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409642155,131508.00
09/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409642103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642973,131509.00
09/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409642103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642973,131510.00
09/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409642103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642973,131511.00
09/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409642103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642973,131512.00
09/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409642103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642973,131513.00
09/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409642103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642973,131514.00
09/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409642103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642973,131515.00
09/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409642103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642973,131516.00
09/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409642103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642973,131517.00
09/02/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409642103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409642973,131518.00
09/02/2014 03:30,2,0.000,ALERT,215.09,299.97,60.054,1409643004,"274151322000083","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,246409.2,246409.2,22752,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409643039,131519.00
09/02/2014 03:30,2,0.000,ALERT,215.54,299.67,60.022,1409643004,"274151322000076","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,257302.3,257302.3,22739,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409643041,131520.00
09/02/2014 03:30,2,0.000,ALERT,215.09,299.07,60.022,1409643004,"274151322000094","019011112586793",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,183303.7,183303.7,23184,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409643043,131521.00
09/02/2014 03:30,2,0.000,ALERT,214.87,299.67,60.022,1409643004,"274151322000052","019011112586793",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,247506.6,247506.6,22695,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409643044,131522.00
09/02/2014 03:30,2,0.000,ALERT,214.87,299.97,60.022,1409643004,"274151322000085","019011112586793",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,246538.5,246538.5,22653,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409643046,131523.00
09/02/2014 03:30,2,0.000,ALERT,214.87,298.77,60.022,1409643004,"274151322000087","019011112586793",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,234558.6,234558.6,22681,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409643048,131524.00
09/02/2014 03:30,2,0.000,ALERT,214.41,299.37,60.022,1409643004,"274151322000088","019011112586793",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,239472.4,239472.4,22668,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409643050,131525.00
09/02/2014 03:30,2,0.000,ALERT,215.09,300.57,60.043,1409643004,"274151322000095","019011112586793",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,255012.6,255012.6,22732,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409643052,131526.00
09/02/2014 03:30,2,0.000,ALERT,215.54,299.07,60.022,1409643004,"274151322000068","019011112586793",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,181591.8,181591.8,23240,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409643054,131527.00
09/02/2014 03:30,2,0.000,ALERT,214.64,299.37,60.022,1409643004,"274151322000054","019011112586793",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,244213.1,244213.1,22803,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409643056,131528.00
09/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409643004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409643873,131529.00
09/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409643004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409643873,131530.00
09/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409643004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409643873,131531.00
09/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409643004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409643873,131532.00
09/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409643004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409643873,131533.00
09/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409643004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409643873,131534.00
09/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409643004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409643873,131535.00
09/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409643004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409643873,131536.00
09/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409643004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409643873,131537.00
09/02/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409643004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409643873,131538.00
09/02/2014 03:45,2,0.000,ALERT,214.64,299.97,59.980,1409643904,"274151322000083","019011112586793",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,246409.2,246409.2,22754,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409643938,131539.00
09/02/2014 03:45,2,0.000,ALERT,215.32,299.97,60.012,1409643904,"274151322000076","019011112586793",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,257302.3,257302.3,22741,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409643940,131540.00
09/02/2014 03:45,2,0.000,ALERT,214.64,299.37,60.012,1409643904,"274151322000094","019011112586793",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,183303.7,183303.7,23186,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409643942,131541.00
09/02/2014 03:45,2,0.000,ALERT,214.41,299.97,60.006,1409643904,"274151322000052","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,247506.6,247506.6,22697,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409643944,131542.00
09/02/2014 03:45,2,0.000,ALERT,214.64,299.37,59.996,1409643904,"274151322000085","019011112586793",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,246538.5,246538.5,22655,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409643946,131543.00
09/02/2014 03:45,2,0.000,ALERT,214.64,298.77,60.012,1409643904,"274151322000087","019011112586793",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,234558.6,234558.6,22683,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409643948,131544.00
09/02/2014 03:45,2,0.000,ALERT,214.41,299.67,60.022,1409643904,"274151322000088","019011112586793",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,239472.4,239472.4,22670,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409643949,131545.00
09/02/2014 03:45,2,0.000,ALERT,214.64,300.57,60.017,1409643904,"274151322000095","019011112586793",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,255012.6,255012.6,22734,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409643951,131546.00
09/02/2014 03:45,2,0.000,ALERT,215.09,299.07,60.012,1409643904,"274151322000068","019011112586793",0.00,17.00,0,297.87,300.87,0.0,0.0,0.000,181591.8,181591.8,23242,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409643953,131547.00
09/02/2014 03:45,2,0.000,ALERT,214.41,300.27,60.012,1409643904,"274151322000054","019011112586793",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,244213.1,244213.1,22805,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409643955,131548.00
09/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409643904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409644773,131549.00
09/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409643904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409644773,131550.00
09/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409643904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409644773,131551.00
09/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409643904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409644773,131552.00
