ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409643904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409644773,131553.00
09/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409643904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409644773,131554.00
09/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409643904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409644773,131555.00
09/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409643904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409644773,131556.00
09/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409643904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409644773,131557.00
09/02/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409643904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409644773,131558.00
09/02/2014 04:00,2,0.000,ALERT,215.09,299.67,60.022,1409644805,"274151322000083","019011112586793",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,246409.2,246409.2,22756,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409644839,131559.00
09/02/2014 04:00,2,0.000,ALERT,215.32,299.67,60.001,1409644805,"274151322000076","019011112586793",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,257302.3,257302.3,22743,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409644841,131560.00
09/02/2014 04:00,2,0.000,ALERT,215.09,299.37,60.017,1409644805,"274151322000094","019011112586793",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,183303.7,183303.7,23188,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409644843,131561.00
09/02/2014 04:00,2,0.000,ALERT,214.41,299.97,60.017,1409644805,"274151322000052","019011112586793",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,247506.6,247506.6,22699,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409644845,131562.00
09/02/2014 04:00,2,0.000,ALERT,214.87,299.67,60.022,1409644805,"274151322000085","019011112586793",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,246538.5,246538.5,22657,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409644847,131563.00
09/02/2014 04:00,2,0.000,ALERT,214.87,298.77,60.017,1409644805,"274151322000087","019011112586793",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,234558.6,234558.6,22685,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409644849,131564.00
09/02/2014 04:00,2,0.000,ALERT,214.64,299.37,60.022,1409644805,"274151322000088","019011112586793",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,239472.4,239472.4,22672,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409644850,131565.00
09/02/2014 04:00,2,0.000,ALERT,215.09,300.57,60.022,1409644805,"274151322000095","019011112586793",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,255012.6,255012.6,22736,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409644852,131566.00
09/02/2014 04:00,2,0.000,ALERT,215.54,298.77,60.012,1409644805,"274151322000068","019011112586793",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,181591.8,181591.8,23244,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409644854,131567.00
09/02/2014 04:00,2,0.000,ALERT,214.87,299.37,60.022,1409644805,"274151322000054","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,244213.1,244213.1,22807,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409644856,131568.00
09/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409644805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409645674,131569.00
09/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409644805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409645674,131570.00
09/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409644805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409645674,131571.00
09/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409644805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409645674,131572.00
09/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409644805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409645674,131573.00
09/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409644805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409645674,131574.00
09/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409644805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409645674,131575.00
09/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409644805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409645674,131576.00
09/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409644805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409645674,131577.00
09/02/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409644805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409645674,131578.00
09/02/2014 04:15,2,0.000,ALERT,215.32,300.27,60.022,1409645704,"274151322000083","019011112586793",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,246409.2,246409.2,22758,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409645739,131579.00
09/02/2014 04:15,2,0.000,ALERT,215.54,299.97,60.006,1409645704,"274151322000076","019011112586793",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,257302.3,257302.3,22745,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409645741,131580.00
09/02/2014 04:15,2,0.000,ALERT,215.09,299.97,60.017,1409645704,"274151322000094","019011112586793",0.00,15.80,0,297.87,300.87,0.0,0.0,0.000,183303.7,183303.7,23190,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409645743,131581.00
09/02/2014 04:15,2,0.000,ALERT,215.09,299.67,60.043,1409645704,"274151322000052","019011112586793",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,247506.6,247506.6,22701,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409645744,131582.00
09/02/2014 04:15,2,0.000,ALERT,215.32,300.57,59.996,1409645704,"274151322000085","019011112586793",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,246538.5,246538.5,22659,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409645746,131583.00
09/02/2014 04:15,2,0.000,ALERT,215.32,299.67,60.017,1409645704,"274151322000087","019011112586793",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,234558.6,234558.6,22687,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409645748,131584.00
09/02/2014 04:15,2,0.000,ALERT,214.87,299.97,60.022,1409645704,"274151322000088","019011112586793",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,239472.4,239472.4,22674,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409645750,131585.00
09/02/2014 04:15,2,0.000,ALERT,215.32,301.47,60.017,1409645704,"274151322000095","019011112586793",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,255012.6,255012.6,22738,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409645752,131586.00
09/02/2014 04:15,2,0.000,ALERT,215.77,299.67,60.022,1409645704,"274151322000068","019011112586793",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,181591.8,181591.8,23246,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409645754,131587.00
09/02/2014 04:15,2,0.000,ALERT,215.09,299.97,60.022,1409645704,"274151322000054","019011112586793",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,244213.1,244213.1,22809,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409645756,131588.00
09/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409645704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409646574,131589.00
09/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409645704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409646574,131590.00
09/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409645704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409646574,131591.00
09/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409645704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409646574,131592.00
09/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409645704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409646574,131593.00
09/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409645704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409646574,131594.00
09/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409645704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409646574,131595.00
09/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409645704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409646574,131596.00
09/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409645704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409646574,131597.00
09/02/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409645704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409646574,131598.00
09/02/2014 04:30,2,0.000,ALERT,215.32,299.97,60.022,1409646604,"274151322000083","019011112586793",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,246409.2,246409.2,22760,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409646639,131599.00
09/02/2014 04:30,2,0.000,ALERT,215.54,300.57,60.022,1409646604,"274151322000076","019011112586793",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,257302.3,257302.3,22747,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409646641,131600.00
09/02/2014 04:30,2,0.000,ALERT,215.32,299.67,60.012,1409646604,"274151322000094","019011112586793",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,183303.7,183303.7,23192,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409646643,131601.00
09/02/2014 04:30,2,0.000,ALERT,214.87,299.67,60.017,1409646604,"274151322000052","019011112586793",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,247506.6,247506.6,22703,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409646645,131602.00
09/02/2014 04:30,2,0.000,ALERT,215.32,300.27,60.017,1409646604,"274151322000085","019011112586793",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,246538.5,246538.5,22661,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409646647,131603.00
09/02/2014 04:30,2,0.000,ALERT,215.32,299.07,60.017,1409646604,"274151322000087","019011112586793",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,234558.6,234558.6,22689,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409646648,131604.00
09/02/2014 04:30,2,0.000,ALERT,214.87,299.97,60.022,1409646604,"274151322000088","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,239472.4,239472.4,22676,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409646650,131605.00
09/02/2014 04:30,2,0.000,ALERT,215.09,300.87,60.017,1409646604,"274151322000095","019011112586793",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,255012.6,255012.6,22740,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409646652,131606.00
09/02/2014 04:30,2,0.000,ALERT,215.77,299.37,60.017,1409646604,"274151322000068","019011112586793",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,181591.8,181591.8,23248,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409646654,131607.00
09/02/2014 04:30,2,0.000,ALERT,215.09,299.97,60.017,1409646604,"274151322000054","019011112586793",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,244213.1,244213.1,22811,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409646656,131608.00
09/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409646604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409647475,131609.00
09/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409646604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409647475,131610.00
09/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409646604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409647475,131611.00
09/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409646604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409647475,131612.00
09/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409646604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409647475,131613.00
09/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409646604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409647475,131614.00
09/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409646604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409647475,131615.00
09/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409646604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409647475,131616.00
09/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409646604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409647475,131617.00
09/02/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409646604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409647475,131618.00
09/02/2014 04:45,2,0.000,ALERT,214.64,299.37,60.059,1409647504,"274151322000083","019011112586793",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,246409.2,246409.2,22762,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409647539,131619.00
09/02/2014 04:45,2,0.000,ALERT,215.09,299.67,60.022,1409647504,"274151322000076","019011112586793",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,257302.3,257302.3,22749,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409647541,131620.00
09/02/2014 04:45,2,0.000,ALERT,214.64,298.77,60.022,1409647504,"274151322000094","019011112586793",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,183303.7,183303.7,23194,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409647543,131621.00
09/02/2014 04:45,2,0.000,ALERT,214.41,298.77,60.028,1409647504,"274151322000052","019011112586793",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,247506.6,247506.6,22705,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409647545,131622.00
09/02/2014 04:45,2,0.000,ALERT,214.41,299.67,60.022,1409647504,"274151322000085","019011112586793",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,246538.5,246538.5,22663,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409647547,131623.00
09/02/2014 04:45,2,0.000,ALERT,214.64,298.47,60.022,1409647504,"274151322000087","019011112586793",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,234558.6,234558.6,22691,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409647549,131624.00
09/02/2014 04:45,2,0.000,ALERT,214.19,299.07,60.022,1409647504,"274151322000088","019011112586793",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,239472.4,239472.4,22678,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409647550,131625.00
09/02/2014 04:45,2,0.000,ALERT,214.41,300.57,59.996,1409647504,"274151322000095","019011112586793",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,255012.6,255012.6,22742,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409647552,131626.00
09/02/2014 04:45,2,0.000,ALERT,215.09,298.47,60.022,1409647504,"274151322000068","019011112586793",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,181591.8,181591.8,23250,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409647554,131627.00
09/02/2014 04:45,2,0.000,ALERT,214.41,299.07,60.017,1409647504,"274151322000054","019011112586793",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,244213.1,244213.1,22813,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409647556,131628.00
09/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409647504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409648375,131629.00
09/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409647504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409648375,131630.00
09/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409647504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409648375,131631.00
09/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409647504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409648375,131632.00
09/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409647504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409648375,131633.00
09/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409647504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409648375,131634.00
09/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409647504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409648375,131635.00
09/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409647504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409648375,131636.00
09/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409647504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409648375,131637.00
09/02/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409647504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409648375,131638.00
09/02/2014 05:00,2,0.000,ALERT,214.41,299.37,60.033,1409648404,"274151322000083","019011112586793",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,246409.2,246409.2,22764,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409648439,131639.00
09/02/2014 05:00,2,0.000,ALERT,215.09,298.77,60.028,1409648404,"274151322000076","019011112586793",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,257302.3,257302.3,22751,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409648441,131640.00
09/02/2014 05:00,2,0.000,ALERT,214.41,298.47,60.028,1409648404,"274151322000094","019011112586793",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,183303.7,183303.7,23196,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409648443,131641.00
09/02/2014 05:00,2,0.000,ALERT,214.19,299.37,60.028,1409648404,"274151322000052","019011112586793",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,247506.6,247506.6,22707,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409648445,131642.00
09/02/2014 05:00,2,0.000,ALERT,214.64,299.07,60.022,1409648404,"274151322000085","019011112586793",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,246538.5,246538.5,22665,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409648447,131643.00
09/02/2014 05:00,2,0.000,ALERT,214.41,298.17,60.054,1409648404,"274151322000087","019011112586793",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,234558.6,234558.6,22693,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409648449,131644.00
09/02/2014 05:00,2,0.000,ALERT,214.19,298.77,60.054,1409648404,"274151322000088","019011112586793",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,239472.4,239472.4,22680,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409648451,131645.00
09/02/2014 05:00,2,0.000,ALERT,214.64,299.67,60.022,1409648404,"274151322000095","019011112586793",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,255012.6,255012.6,22744,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409648453,131646.00
09/02/2014 05:00,2,0.000,ALERT,215.09,298.17,60.012,1409648404,"274151322000068","019011112586793",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,181591.8,181591.8,23252,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409648455,131647.00
09/02/2014 05:00,2,0.000,ALERT,214.19,298.77,60.028,1409648404,"274151322000054","019011112586793",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,244213.1,244213.1,22815,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409648457,131648.00
09/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409648404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409649276,131649.00
09/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409648404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409649276,131650.00
09/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409648404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409649276,131651.00
09/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409648404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409649276,131652.00
09/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409648404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409649276,131653.00
09/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409648404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409649276,131654.00
09/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409648404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409649276,131655.00
09/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409648404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409649276,131656.00
09/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409648404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409649276,131657.00
09/02/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409648404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409649276,131658.00
09/02/2014 05:15,2,0.000,ALERT,213.29,297.26,60.001,1409649304,"274151322000083","019011112586793",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,246409.2,246409.2,22766,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409649339,131659.00
09/02/2014 05:15,2,0.000,ALERT,213.96,297.57,60.006,1409649304,"274151322000076","019011112586793",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,257302.3,257302.3,22753,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409649341,131660.00
09/02/2014 05:15,2,0.000,ALERT,213.51,296.66,60.006,1409649304,"274151322000094","019011112586793",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,183303.7,183303.7,23198,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409649343,131661.00
09/02/2014 05:15,2,0.000,ALERT,213.06,296.96,59.980,1409649304,"274151322000052","019011112586793",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,247506.6,247506.6,22709,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409649345,131662.00
09/02/2014 05:15,2,0.000,ALERT,213.29,297.26,60.043,1409649304,"274151322000085","019011112586793",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,246538.5,246538.5,22667,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409649347,131663.00
09/02/2014 05:15,2,0.000,ALERT,213.29,296.06,60.006,1409649304,"274151322000087","019011112586793",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,234558.6,234558.6,22695,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409649349,131664.00
09/02/2014 05:15,2,0.000,ALERT,212.83,296.66,60.001,1409649304,"274151322000088","019011112586793",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,239472.4,239472.4,22682,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409649350,131665.00
09/02/2014 05:15,2,0.000,ALERT,213.29,298.17,60.012,1409649304,"274151322000095","019011112586793",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,255012.6,255012.6,22746,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409649352,131666.00
09/02/2014 05:15,2,0.000,ALERT,213.96,296.06,60.028,1409649304,"274151322000068","019011112586793",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,181591.8,181591.8,23254,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409649354,131667.00
09/02/2014 05:15,2,0.000,ALERT,213.06,296.96,60.001,1409649304,"274151322000054","019011112586793",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,244213.1,244213.1,22817,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409649356,131668.00
09/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409649304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409650175,131669.00
09/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409649304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409650175,131670.00
09/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409649304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409650175,131671.00
09/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409649304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409650175,131672.00
09/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409649304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409650175,131673.00
09/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409649304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409650175,131674.00
09/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409649304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409650175,131675.00
09/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409649304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409650175,131676.00
09/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409649304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409650175,131677.00
09/02/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409649304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409650175,131678.00
09/02/2014 05:30,2,0.000,ALERT,215.32,299.07,60.006,1409650203,"274151322000083","019011112586793",0.00,15.50,0,295.16,300.87,0.0,0.0,0.000,246409.2,246409.2,22768,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409650239,131679.00
09/02/2014 05:30,2,0.000,ALERT,216.00,298.77,60.012,1409650203,"274151322000076","019011112586793",0.00,15.80,0,294.86,300.87,0.0,0.0,0.000,257302.3,257302.3,22755,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409650241,131680.00
09/02/2014 05:30,2,0.000,ALERT,215.54,298.47,60.012,1409650203,"274151322000094","019011112586793",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,183303.7,183303.7,23200,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409650243,131681.00
09/02/2014 05:30,2,0.000,ALERT,215.09,299.37,60.028,1409650203,"274151322000052","019011112586793",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,247506.6,247506.6,22711,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409650244,131682.00
09/02/2014 05:30,2,0.000,ALERT,215.32,298.77,60.033,1409650203,"274151322000085","019011112586793",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,246538.5,246538.5,22669,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409650246,131683.00
09/02/2014 05:30,2,0.000,ALERT,215.32,297.87,60.012,1409650203,"274151322000087","019011112586793",0.00,16.30,0,294.26,299.97,0.0,0.0,0.000,234558.6,234558.6,22697,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409650248,131684.00
09/02/2014 05:30,2,0.000,ALERT,214.87,298.77,60.001,1409650203,"274151322000088","019011112586793",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,239472.4,239472.4,22684,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409650250,131685.00
09/02/2014 05:30,2,0.000,ALERT,215.32,299.67,60.012,1409650203,"274151322000095","019011112586793",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,255012.6,255012.6,22748,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409650252,131686.00
09/02/2014 05:30,2,0.000,ALERT,215.77,297.87,60.049,1409650203,"274151322000068","019011112586793",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,181591.8,181591.8,23256,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409650254,131687.00
09/02/2014 05:30,2,0.000,ALERT,215.09,299.37,60.028,1409650203,"274151322000054","019011112586793",0.00,16.30,0,294.86,300.87,0.0,0.0,0.000,244213.1,244213.1,22819,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409650255,131688.00
09/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409650203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651073,131689.00
09/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409650203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651073,131690.00
09/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409650203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651073,131691.00
09/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409650203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651073,131692.00
09/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409650203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651073,131693.00
09/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409650203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651073,131694.00
09/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409650203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651073,131695.00
09/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409650203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651073,131696.00
09/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409650203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651073,131697.00
09/02/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409650203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651073,131698.00
09/02/2014 05:45,2,0.000,ALERT,214.19,298.77,60.001,1409651104,"274151322000083","019011112586793",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,246409.2,246409.2,22770,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409651139,131699.00
09/02/2014 05:45,2,0.000,ALERT,214.64,297.87,60.001,1409651104,"274151322000076","019011112586793",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,257302.3,257302.3,22757,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409651140,131700.00
09/02/2014 05:45,2,0.000,ALERT,213.96,297.57,59.975,1409651104,"274151322000094","019011112586793",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,183303.7,183303.7,23202,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409651142,131701.00
09/02/2014 05:45,2,0.000,ALERT,213.74,298.77,59.996,1409651104,"274151322000052","019011112586793",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,247506.6,247506.6,22713,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409651144,131702.00
09/02/2014 05:45,2,0.000,ALERT,213.96,298.17,60.001,1409651104,"274151322000085","019011112586793",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,246538.5,246538.5,22671,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409651146,131703.00
09/02/2014 05:45,2,0.000,ALERT,213.96,297.57,60.001,1409651104,"274151322000087","019011112586793",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,234558.6,234558.6,22699,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409651148,131704.00
09/02/2014 05:45,2,0.000,ALERT,213.51,298.47,60.001,1409651104,"274151322000088","019011112586793",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,239472.4,239472.4,22686,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409651150,131705.00
09/02/2014 05:45,2,0.000,ALERT,213.96,299.07,60.006,1409651104,"274151322000095","019011112586793",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,255012.6,255012.6,22750,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409651152,131706.00
09/02/2014 05:45,2,0.000,ALERT,214.64,297.57,60.001,1409651104,"274151322000068","019011112586793",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,181591.8,181591.8,23258,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409651153,131707.00
09/02/2014 05:45,2,0.000,ALERT,213.96,298.77,60.006,1409651104,"274151322000054","019011112586793",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,244213.1,244213.1,22821,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409651155,131708.00
09/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409651104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651973,131709.00
