ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409651104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651973,131710.00
09/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409651104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651973,131711.00
09/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409651104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651973,131712.00
09/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409651104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651973,131713.00
09/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409651104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651973,131714.00
09/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409651104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651973,131715.00
09/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409651104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651973,131716.00
09/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409651104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651973,131717.00
09/02/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409651104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409651973,131718.00
09/02/2014 06:00,2,0.000,ALERT,213.74,298.47,60.038,1409652003,"274151322000083","019011112586793",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,246409.2,246409.2,22772,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409652039,131719.00
09/02/2014 06:00,2,0.000,ALERT,214.19,297.57,60.043,1409652003,"274151322000076","019011112586793",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,257302.3,257302.3,22759,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409652040,131720.00
09/02/2014 06:00,2,0.000,ALERT,213.74,297.26,60.065,1409652003,"274151322000094","019011112586793",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,183303.7,183303.7,23204,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409652042,131721.00
09/02/2014 06:00,2,0.000,ALERT,213.51,298.47,60.043,1409652003,"274151322000052","019011112586793",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,247506.6,247506.6,22715,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409652044,131722.00
09/02/2014 06:00,2,0.000,ALERT,213.96,297.57,60.038,1409652003,"274151322000085","019011112586793",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,246538.5,246538.5,22673,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409652046,131723.00
09/02/2014 06:00,2,0.000,ALERT,213.74,297.57,60.043,1409652003,"274151322000087","019011112586793",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,234558.6,234558.6,22701,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409652048,131724.00
09/02/2014 06:00,2,0.000,ALERT,213.29,297.87,60.022,1409652003,"274151322000088","019011112586793",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,239472.4,239472.4,22688,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409652050,131725.00
09/02/2014 06:00,2,0.000,ALERT,213.74,298.77,60.033,1409652003,"274151322000095","019011112586793",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,255012.6,255012.6,22752,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409652052,131726.00
09/02/2014 06:00,2,0.000,ALERT,214.64,297.26,60.038,1409652003,"274151322000068","019011112586793",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,181591.8,181591.8,23260,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409652053,131727.00
09/02/2014 06:00,2,0.000,ALERT,213.51,298.17,60.043,1409652003,"274151322000054","019011112586793",0.00,16.30,0,295.16,300.87,0.0,0.0,0.000,244213.1,244213.1,22823,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409652055,131728.00
09/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409652003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409652873,131729.00
09/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409652003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409652873,131730.00
09/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409652003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409652873,131731.00
09/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409652003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409652873,131732.00
09/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409652003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409652873,131733.00
09/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409652003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409652873,131734.00
09/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409652003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409652873,131735.00
09/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409652003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409652873,131736.00
09/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409652003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409652873,131737.00
09/02/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409652003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409652873,131738.00
09/02/2014 06:15,2,0.000,ALERT,213.51,296.66,59.996,1409652904,"274151322000083","019011112586793",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,246409.2,246409.2,22774,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409652939,131739.00
09/02/2014 06:15,2,0.000,ALERT,213.96,296.36,59.990,1409652904,"274151322000076","019011112586793",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,257302.3,257302.3,22761,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409652941,131740.00
09/02/2014 06:15,2,0.000,ALERT,213.51,295.76,59.990,1409652904,"274151322000094","019011112586793",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,183303.7,183303.7,23206,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409652943,131741.00
09/02/2014 06:15,2,0.000,ALERT,213.51,296.66,59.996,1409652904,"274151322000052","019011112586793",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,247506.6,247506.6,22717,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409652944,131742.00
09/02/2014 06:15,2,0.000,ALERT,213.51,296.36,59.990,1409652904,"274151322000085","019011112586793",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,246538.5,246538.5,22675,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409652946,131743.00
09/02/2014 06:15,2,0.000,ALERT,213.51,295.76,59.996,1409652904,"274151322000087","019011112586793",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,234558.6,234558.6,22703,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409652948,131744.00
09/02/2014 06:15,2,0.000,ALERT,213.06,296.66,59.964,1409652904,"274151322000088","019011112586793",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,239472.4,239472.4,22690,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409652950,131745.00
09/02/2014 06:15,2,0.000,ALERT,213.51,297.57,59.990,1409652904,"274151322000095","019011112586793",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,255012.6,255012.6,22754,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409652952,131746.00
09/02/2014 06:15,2,0.000,ALERT,214.19,295.76,59.996,1409652904,"274151322000068","019011112586793",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,181591.8,181591.8,23262,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409652954,131747.00
09/02/2014 06:15,2,0.000,ALERT,213.06,296.66,59.990,1409652904,"274151322000054","019011112586793",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,244213.1,244213.1,22825,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409652956,131748.00
09/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409652904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409653775,131749.00
09/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409652904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409653775,131750.00
09/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409652904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409653775,131751.00
09/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409652904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409653775,131752.00
09/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409652904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409653775,131753.00
09/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409652904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409653775,131754.00
09/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409652904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409653775,131755.00
09/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409652904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409653775,131756.00
09/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409652904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409653775,131757.00
09/02/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409652904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409653775,131758.00
09/02/2014 06:30,2,0.000,ALERT,213.96,297.26,60.006,1409653804,"274151322000083","019011112586793",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,246409.2,246409.2,22776,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409653839,131759.00
09/02/2014 06:30,2,0.000,ALERT,214.41,296.96,60.006,1409653804,"274151322000076","019011112586793",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,257302.3,257302.3,22763,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409653841,131760.00
09/02/2014 06:30,2,0.000,ALERT,213.96,296.66,60.022,1409653804,"274151322000094","019011112586793",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,183303.7,183303.7,23208,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409653842,131761.00
09/02/2014 06:30,2,0.000,ALERT,213.74,296.96,60.001,1409653804,"274151322000052","019011112586793",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,247506.6,247506.6,22719,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409653844,131762.00
09/02/2014 06:30,2,0.000,ALERT,214.19,297.26,60.001,1409653804,"274151322000085","019011112586793",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,246538.5,246538.5,22677,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409653846,131763.00
09/02/2014 06:30,2,0.000,ALERT,213.96,296.36,60.001,1409653804,"274151322000087","019011112586793",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,234558.6,234558.6,22705,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409653848,131764.00
09/02/2014 06:30,2,0.000,ALERT,213.74,296.66,60.001,1409653804,"274151322000088","019011112586793",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,239472.4,239472.4,22692,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409653850,131765.00
09/02/2014 06:30,2,0.000,ALERT,213.96,298.17,59.996,1409653804,"274151322000095","019011112586793",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,255012.6,255012.6,22756,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409653852,131766.00
09/02/2014 06:30,2,0.000,ALERT,214.64,296.66,60.001,1409653804,"274151322000068","019011112586793",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,181591.8,181591.8,23264,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409653854,131767.00
09/02/2014 06:30,2,0.000,ALERT,213.74,296.96,60.006,1409653804,"274151322000054","019011112586793",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,244213.1,244213.1,22827,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409653855,131768.00
09/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409653804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409654673,131769.00
09/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409653804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409654673,131770.00
09/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409653804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409654673,131771.00
09/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409653804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409654673,131772.00
09/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409653804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409654673,131773.00
09/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409653804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409654673,131774.00
09/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409653804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409654673,131775.00
09/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409653804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409654673,131776.00
09/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409653804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409654673,131777.00
09/02/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409653804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409654673,131778.00
09/02/2014 06:45,2,0.000,ALERT,214.41,297.87,60.033,1409654704,"274151322000083","019011112586793",0.00,15.50,0,295.46,302.98,0.0,0.0,0.000,246409.2,246409.2,22778,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409654739,131779.00
09/02/2014 06:45,2,0.000,ALERT,214.87,297.26,60.028,1409654704,"274151322000076","019011112586793",0.00,15.80,0,294.86,302.37,0.0,0.0,0.000,257302.3,257302.3,22765,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409654740,131780.00
09/02/2014 06:45,2,0.000,ALERT,214.41,297.26,60.006,1409654704,"274151322000094","019011112586793",0.00,15.50,0,294.86,301.77,0.0,0.0,0.000,183303.7,183303.7,23210,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409654742,131781.00
09/02/2014 06:45,2,0.000,ALERT,213.96,297.87,59.969,1409654704,"274151322000052","019011112586793",0.00,15.80,0,295.16,302.98,0.0,0.0,0.000,247506.6,247506.6,22721,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409654744,131782.00
09/02/2014 06:45,2,0.000,ALERT,214.19,297.87,59.985,1409654704,"274151322000085","019011112586793",0.00,15.80,0,295.16,302.37,0.0,0.0,0.000,246538.5,246538.5,22679,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409654746,131783.00
09/02/2014 06:45,2,0.000,ALERT,214.19,296.66,60.012,1409654704,"274151322000087","019011112586793",0.00,16.00,0,294.56,302.07,0.0,0.0,0.000,234558.6,234558.6,22707,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409654748,131784.00
09/02/2014 06:45,2,0.000,ALERT,213.74,297.26,60.012,1409654704,"274151322000088","019011112586793",0.00,16.00,0,295.16,302.37,0.0,0.0,0.000,239472.4,239472.4,22694,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409654750,131785.00
09/02/2014 06:45,2,0.000,ALERT,214.19,298.77,59.980,1409654704,"274151322000095","019011112586793",0.00,15.30,0,296.06,303.58,0.0,0.0,0.000,255012.6,255012.6,22758,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409654752,131786.00
09/02/2014 06:45,2,0.000,ALERT,214.87,296.96,60.006,1409654704,"274151322000068","019011112586793",0.00,16.30,0,294.56,301.77,0.0,0.0,0.000,181591.8,181591.8,23266,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409654754,131787.00
09/02/2014 06:45,2,0.000,ALERT,213.96,297.87,60.012,1409654704,"274151322000054","019011112586793",0.00,16.30,0,295.16,302.98,0.0,0.0,0.000,244213.1,244213.1,22829,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409654755,131788.00
09/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409654704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409655573,131789.00
09/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409654704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409655573,131790.00
09/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409654704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409655573,131791.00
09/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409654704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409655573,131792.00
09/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409654704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409655573,131793.00
09/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409654704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409655573,131794.00
09/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409654704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409655573,131795.00
09/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409654704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409655573,131796.00
09/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409654704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409655573,131797.00
09/02/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409654704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409655573,131798.00
09/02/2014 07:00,2,0.000,ALERT,213.74,297.57,60.028,1409655604,"274151322000083","019011112586793",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,246409.2,246409.2,22780,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409655639,131799.00
09/02/2014 07:00,2,0.000,ALERT,214.19,296.66,60.022,1409655604,"274151322000076","019011112586793",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,257302.3,257302.3,22767,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409655640,131800.00
09/02/2014 07:00,2,0.000,ALERT,213.74,296.66,60.038,1409655604,"274151322000094","019011112586793",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,183303.7,183303.7,23212,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409655642,131801.00
09/02/2014 07:00,2,0.000,ALERT,213.51,297.57,60.028,1409655604,"274151322000052","019011112586793",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,247506.6,247506.6,22723,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409655644,131802.00
09/02/2014 07:00,2,0.000,ALERT,213.74,296.96,60.065,1409655604,"274151322000085","019011112586793",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,246538.5,246538.5,22681,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409655646,131803.00
09/02/2014 07:00,2,0.000,ALERT,213.74,296.66,60.028,1409655604,"274151322000087","019011112586793",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,234558.6,234558.6,22709,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409655648,131804.00
09/02/2014 07:00,2,0.000,ALERT,213.06,297.26,60.054,1409655604,"274151322000088","019011112586793",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,239472.4,239472.4,22696,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409655650,131805.00
09/02/2014 07:00,2,0.000,ALERT,213.51,298.17,60.012,1409655604,"274151322000095","019011112586793",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,255012.6,255012.6,22760,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409655652,131806.00
09/02/2014 07:00,2,0.000,ALERT,214.41,296.36,60.028,1409655604,"274151322000068","019011112586793",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,181591.8,181591.8,23268,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409655653,131807.00
09/02/2014 07:00,2,0.000,ALERT,213.51,297.57,60.028,1409655604,"274151322000054","019011112586793",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,244213.1,244213.1,22831,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409655655,131808.00
09/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409655604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409656473,131809.00
09/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409655604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409656473,131810.00
09/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409655604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409656473,131811.00
09/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409655604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409656473,131812.00
09/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409655604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409656473,131813.00
09/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409655604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409656473,131814.00
09/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409655604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409656473,131815.00
09/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409655604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409656473,131816.00
09/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409655604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409656473,131817.00
09/02/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409655604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409656473,131818.00
09/02/2014 07:15,2,0.062,ALERT,213.96,296.96,60.012,1409656504,"274151322000083","019011112586793",21.09,15.80,0,294.56,300.57,1.3,0.0,0.000,246409.2,246409.2,22782,0,0,0,L,1151911521,1,121.55,123.81,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1409656539,131819.00
09/02/2014 07:15,2,0.062,ALERT,214.41,296.66,60.017,1409656504,"274151322000076","019011112586793",21.45,16.00,0,294.26,300.27,1.4,0.0,0.000,257302.3,257302.3,22769,0,0,0,L,1151911521,1,122.01,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1409656541,131820.00
09/02/2014 07:15,2,0.000,ALERT,213.96,296.66,59.990,1409656504,"274151322000094","019011112586793",39.42,15.80,0,293.96,375.11,0.0,0.0,0.000,183303.7,183303.7,23214,0,0,0,L,1151911521,1,121.78,124.04,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1409656543,131821.00
09/02/2014 07:15,2,0.086,ALERT,213.51,296.66,59.996,1409656504,"274151322000052","019011112586793",20.83,16.00,0,293.96,300.87,1.8,0.0,0.000,247506.6,247506.6,22725,0,0,0,L,1151911521,1,121.33,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1409656544,131822.00
09/02/2014 07:15,2,0.062,ALERT,213.96,297.26,59.990,1409656504,"274151322000085","019011112586793",21.77,16.00,0,294.56,299.97,1.4,0.0,0.000,246538.5,246538.5,22683,0,0,0,L,1151911521,1,122.46,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1409656546,131823.00
09/02/2014 07:15,2,0.072,ALERT,213.96,295.76,59.996,1409656504,"274151322000087","019011112586793",20.08,16.30,0,293.36,299.67,1.5,0.0,0.000,234558.6,234558.6,22711,0,0,0,L,1151911521,1,121.78,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1409656548,131824.00
09/02/2014 07:15,2,0.047,ALERT,213.29,296.66,59.990,1409656504,"274151322000088","019011112586793",21.09,16.30,0,293.96,300.27,1.0,0.0,0.000,239472.4,239472.4,22698,0,0,0,L,1151911521,1,122.23,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1409656550,131825.00
09/02/2014 07:15,2,0.055,ALERT,214.19,297.87,59.996,1409656504,"274151322000095","019011112586793",21.27,15.50,0,295.46,300.87,1.2,0.0,0.000,255012.6,255012.6,22762,0,0,0,L,1151911521,1,122.23,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1409656552,131826.00
09/02/2014 07:15,2,0.008,ALERT,214.41,325.22,59.969,1409656504,"274151322000068","019011112586793",39.66,16.70,0,293.66,381.12,0.0,0.0,0.000,181591.8,181591.8,23270,0,0,0,L,1151911521,1,122.23,124.04,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1409656554,131827.00
09/02/2014 07:15,2,0.059,ALERT,213.51,296.96,59.985,1409656504,"274151322000054","019011112586793",21.67,16.30,0,294.26,300.27,1.3,0.0,0.000,244213.1,244213.1,22833,0,0,0,L,1151911521,1,122.01,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1409656556,131828.00
09/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409656504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,66840.000000011,66840.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657372,131829.00
09/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409656504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,61434,61434,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657372,131830.00
09/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409656504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,76517.600000024,76517.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657372,131831.00
09/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409656504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,75557,75557,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657372,131832.00
09/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409656504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,69181.100000036,69181.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657372,131833.00
09/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409656504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,67049.700000001,67049.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657372,131834.00
09/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409656504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,67872.1,67872.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657372,131835.00
09/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409656504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,60574.5,60574.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657372,131836.00
09/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409656504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,59627.400000036,59627.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657372,131837.00
09/02/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409656504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,57193,57193,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657372,131838.00
09/02/2014 07:30,2,0.129,ACTIVE,213.96,335.74,60.012,1409657406,"274151322000083","019011112586793",26.00,17.30,0,294.56,359.18,3.4,1.3,0.013,246409.3,246409.3,22784,0,0,0,L,1151911521,1,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657440,131839.00
09/02/2014 07:30,2,0.131,ACTIVE,214.41,335.14,60.006,1409657406,"274151322000076","019011112586793",26.42,17.30,0,294.56,350.77,3.5,1.5,0.009,257302.4,257302.4,22771,0,0,0,L,1151911521,1,122.01,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657441,131840.00
09/02/2014 07:30,2,0.068,ALERT,213.96,335.74,60.012,1409657406,"274151322000094","019011112586793",28.88,16.70,0,294.26,390.44,2.0,0.1,0.004,183303.7,183303.7,23216,0,0,0,L,1151911521,1,121.78,123.81,0002,13,0,0,0,0,0,0,203,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1409657443,131841.00
09/02/2014 07:30,2,0.150,ACTIVE,213.51,335.44,60.006,1409657406,"274151322000052","019011112586793",26.70,17.30,0,294.56,341.75,4.1,2.0,0.009,247506.8,247506.8,22727,0,0,0,L,1151911521,1,121.55,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657444,131842.00
09/02/2014 07:30,2,0.133,ACTIVE,213.96,335.14,60.012,1409657406,"274151322000085","019011112586793",26.08,17.30,0,294.56,339.65,3.5,1.5,0.004,246538.6,246538.6,22685,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657445,131843.00
09/02/2014 07:30,2,0.133,ACTIVE,213.96,334.84,60.012,1409657406,"274151322000087","019011112586793",26.08,17.50,0,293.66,343.55,3.5,1.5,0.013,234558.7,234558.7,22713,0,0,0,L,1151911521,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657446,131844.00
09/02/2014 07:30,2,0.115,ACTIVE,213.51,334.84,60.006,1409657406,"274151322000088","019011112586793",25.23,17.50,0,294.26,342.05,3.0,1.0,0.004,239472.4,239472.4,22700,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657447,131845.00
09/02/2014 07:30,2,0.123,ACTIVE,213.96,335.14,60.017,1409657406,"274151322000095","019011112586793",25.45,17.00,0,295.76,342.35,3.2,1.2,0.009,255012.7,255012.7,22764,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657448,131846.00
09/02/2014 07:30,2,0.088,ALERT,214.41,336.04,60.006,1409657406,"274151322000068","019011112586793",29.18,17.50,0,293.96,392.25,2.6,0.6,0.000,181591.9,181591.9,23272,0,0,0,L,1151911521,1,122.23,124.04,0002,16,0,0,0,0,0,0,207,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1409657450,131847.00
09/02/2014 07:30,2,0.127,ACTIVE,213.51,335.44,60.006,1409657406,"274151322000054","019011112586793",26.16,17.80,0,294.56,352.27,3.4,1.3,0.013,244213.2,244213.2,22835,0,0,0,L,1151911521,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657451,131848.00
09/02/2014 07:30,1,0.005,ALERT,212.8,361.59,60.00,1409657406,"033051125000118","019011112586793",43.27,15,0.000,361.27,363.19,0.2,0.0,0.000,76517.600000024,76517.699999988,37,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409657699,131849.00
09/02/2014 07:30,1,0.020,ACTIVE_NO_POWER,212.8,348.82,60.03,1409657406,"033051125000150","019011112586793",43.34,15,0.000,300.41,440.36,0.9,0.0,0.000,75557,75557.2,34,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409657711,131850.00
09/02/2014 07:30,1,0.013,ALERT,213.4,303.80,60.03,1409657406,"040051121000195","019011112586793",27.50,14,0.000,299.68,306.10,0.3,0.0,0.000,67049.700000001,67049.800000001,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409657729,131851.00
09/02/2014 07:30,1,0.046,ALERT,213.6,303.35,60.03,1409657406,"040051121000097","019011112586793",28.95,15,0.000,299.34,305.94,1.3,0.0,0.000,67872.1,67872.4,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409657738,131852.00
09/02/2014 07:30,1,0.133,ALERT,213.3,300.19,60.03,1409657406,"040051121000095","019011112586793",25.70,14,0.000,299.60,306.38,3.4,0.0,0.000,60574.5,60574.5,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409657747,131853.00
09/02/2014 07:30,1,0.024,ALERT,213.6,408.76,60.03,1409657406,"033051125000132","019011112586793",38.97,15,0.000,408.12,409.26,0.9,0.0,0.000,59627.400000036,59628.100000024,34,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409657760,131854.00
09/02/2014 07:30,1,0.013,ALERT,213.4,372.88,60.03,1409657406,"033051125000135","019011112586793",38.90,16,0.000,371.87,373.74,0.5,0.0,0.000,57193,57193.399999976,34,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409657772,131855.00
09/02/2014 07:30,1,0.080,ALERT,213.0,301.62,60.07,1409657406,"040051121000116","019011112586793",28.83,14,0.000,301.08,307.63,2.3,0.0,0.000,66840.000000011,66840.000000011,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409657782,131856.00
09/02/2014 07:30,1,0.059,ALERT,213.4,300.35,60.03,1409657406,"040051121000068","019011112586793",26.45,14,0.000,300.04,306.48,1.5,0.0,0.000,61434,61434,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409657792,131857.00
09/02/2014 07:30,1,0.050,ALERT,212.7,300.38,60.03,1409657406,"040051121000185","019011112586793",27.92,14,0.000,300.18,307.03,1.4,0.0,0.000,69181.100000036,69181.300000024,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409657802,131858.00
09/02/2014 07:45,1,0.345,ACTIVE_NO_POWER,213.2,410.30,60.00,1409658304,"040051121000097","019011112586793",24.20,17,0.000,291.05,441.33,8.1,0.0,0.000,67872.4,67872.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658306,131859.00
09/02/2014 07:45,1,0.421,ACTIVE,213.2,374.25,60.00,1409658304,"040051121000095","019011112586793",22.66,16,0.000,299.45,438.07,9.4,6.2,0.188,60574.5,60574.9,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658308,131860.00
09/02/2014 07:45,1,0.189,ACTIVE_NO_POWER,214.0,390.04,60.03,1409658304,"033051125000132","019011112586793",34.77,17,0.000,320.79,439.70,6.5,0.0,0.000,59628.100000024,59628.600000024,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658309,131861.00
09/02/2014 07:45,1,0.183,ACTIVE,213.6,375.78,60.00,1409658304,"033051125000135","019011112586793",35.10,17,0.037,321.63,442.30,6.3,7.5,0.000,57193.399999976,57193.899999976,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658310,131862.00
09/02/2014 07:45,1,0.358,ACTIVE_NO_POWER,213.2,407.29,60.03,1409658304,"040051121000116","019011112586793",24.10,15,0.000,292.59,440.09,8.4,0.0,0.000,66840.000000011,66840.300000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658311,131863.00
09/02/2014 07:45,1,0.060,ACTIVE_NO_POWER,213.9,383.70,60.00,1409658304,"040051121000068","019011112586793",27.01,16,0.000,383.54,430.65,1.6,0.0,0.000,61434,61434.199999988,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658313,131864.00
09/02/2014 07:45,1,0.206,ACTIVE_NO_POWER,213.3,413.02,60.00,1409658304,"033051125000118","019011112586793",39.96,17,0.000,317.23,444.93,8.1,0.0,0.000,76517.699999988,76518.600000024,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658315,131865.00
