ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2014 07:45,1,0.284,ACTIVE,213.2,349.27,60.03,1409658304,"033051125000150","019011112586793",38.85,16,0.143,315.65,444.86,10.9,13.6,0.036,75557.2,75558.3,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658316,131866.00
09/02/2014 07:45,1,0.277,ACTIVE_NO_POWER,213.4,423.10,60.00,1409658304,"040051121000185","019011112586793",23.10,15,0.000,300.05,438.90,6.2,0.0,0.000,69181.300000024,69181.500000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658318,131867.00
09/02/2014 07:45,1,0.270,ACTIVE,213.9,329.90,60.03,1409658304,"040051121000195","019011112586793",23.31,16,0.092,299.61,441.53,6.1,10.7,0.236,67049.800000001,67050.000000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658319,131868.00
09/02/2014 07:45,2,0.404,ACTIVE,215.09,337.54,60.006,1409658304,"274151322000083","019011112586793",27.81,18.00,0,325.82,343.55,11.4,9.1,0.062,246410.7,246410.7,22785,0,0,0,L,1151911521,1,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658320,131869.00
09/02/2014 07:45,2,0.414,ACTIVE,215.54,337.84,59.996,1409658304,"274151322000076","019011112586793",28.77,18.30,0,332.13,343.25,12.1,9.7,0.066,257303.9,257303.9,22772,0,0,0,L,1151911521,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658321,131870.00
09/02/2014 07:45,2,0.260,ALERT,214.87,401.56,59.996,1409658304,"274151322000094","019011112586793",37.81,18.30,0,294.86,417.79,9.9,7.6,0.053,183304.7,183304.7,23218,0,0,0,L,1151911521,1,122.68,124.04,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658323,131871.00
09/02/2014 07:45,2,0.439,ACTIVE,214.87,339.04,59.996,1409658304,"274151322000052","019011112586793",28.77,18.30,0,327.92,343.55,12.9,10.5,0.075,247508.5,247508.5,22728,0,0,0,L,1151911521,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658324,131872.00
09/02/2014 07:45,2,0.426,ACTIVE,214.87,338.74,59.996,1409658304,"274151322000085","019011112586793",28.45,18.00,0,331.83,343.55,12.3,9.9,0.080,246540.1,246540.1,22686,0,0,0,L,1151911521,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658325,131873.00
09/02/2014 07:45,2,0.402,ACTIVE,215.09,336.94,60.001,1409658304,"274151322000087","019011112586793",27.83,18.70,0,324.62,344.15,11.3,9.0,0.057,234560.1,234560.1,22714,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658325,131874.00
09/02/2014 07:45,2,0.408,ACTIVE,214.64,338.44,60.001,1409658304,"274151322000088","019011112586793",27.79,18.00,0,329.13,342.95,11.5,9.1,0.062,239473.8,239473.8,22701,0,0,0,L,1151911521,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658326,131875.00
09/02/2014 07:45,2,0.385,ACTIVE,214.64,339.34,59.990,1409658304,"274151322000095","019011112586793",27.85,17.80,0,325.52,342.65,10.9,8.6,0.062,255014.0,255014.0,22765,0,0,0,L,1151911521,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658327,131876.00
09/02/2014 07:45,2,0.279,ACTIVE,215.54,399.76,60.001,1409658304,"274151322000068","019011112586793",37.55,19.50,0,294.26,419.90,10.6,8.3,0.049,181593.1,181593.1,23274,0,0,0,L,1151911521,1,123.36,124.04,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658328,131877.00
09/02/2014 07:45,2,0.412,ACTIVE,214.64,337.54,60.001,1409658304,"274151322000054","019011112586793",28.33,18.70,0,330.63,342.95,11.9,9.5,0.066,244214.7,244214.7,22836,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409658329,131878.00
09/02/2014 08:00,1,0.600,ACTIVE,213.3,337.93,60.03,1409659204,"040051121000097","019011112586793",26.18,18,0.143,314.54,442.13,15.6,9.0,0.152,67872.7,67874.9,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659207,131879.00
09/02/2014 08:00,1,0.701,ACTIVE,213.2,373.04,60.03,1409659204,"040051121000095","019011112586793",22.93,17,0.123,312.95,437.49,16.0,8.0,0.125,60574.9,60576.9,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659208,131880.00
09/02/2014 08:00,1,0.412,ACTIVE,213.9,357.22,60.03,1409659204,"033051125000132","019011112586793",35.00,17,0.135,316.02,439.98,14.3,13.7,0.039,59628.600000024,59630.600000024,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659209,131881.00
09/02/2014 08:00,1,0.352,ACTIVE,213.5,341.25,60.07,1409659204,"033051125000135","019011112586793",36.03,18,0.150,319.16,442.66,12.6,7.7,0.122,57193.899999976,57195.599999964,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659211,131882.00
09/02/2014 08:00,1,0.573,ACTIVE,213.2,396.36,60.03,1409659204,"040051121000116","019011112586793",26.81,17,0.135,312.62,440.69,15.3,12.3,0.001,66840.300000011,66841.700000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659212,131883.00
09/02/2014 08:00,1,0.647,ACTIVE,213.1,373.84,60.03,1409659204,"040051121000068","019011112586793",23.28,17,0.135,317.87,440.64,15.0,13.4,0.012,61434.199999988,61436.199999988,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659213,131884.00
09/02/2014 08:00,1,0.458,ACTIVE,213.5,355.44,60.03,1409659204,"033051125000118","019011112586793",39.43,18,0.171,316.53,446.83,17.9,15.0,0.219,76518.600000024,76521.199999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659214,131885.00
09/02/2014 08:00,1,0.471,ACTIVE,213.6,406.83,60.03,1409659204,"033051125000150","019011112586793",39.27,17,0.142,315.49,441.49,18.4,14.7,0.005,75558.3,75561.3,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659216,131886.00
09/02/2014 08:00,1,0.398,ACTIVE,213.6,363.13,60.03,1409659204,"040051121000185","019011112586793",26.64,17,0.138,314.75,441.31,10.5,13.8,0.004,69181.500000012,69182.600000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659217,131887.00
09/02/2014 08:00,1,0.507,ACTIVE,214.0,390.27,60.03,1409659204,"040051121000195","019011112586793",25.20,17,0.000,318.46,441.57,12.7,2.4,0.121,67050.000000001,67050.600000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659218,131888.00
09/02/2014 08:00,2,0.654,ACTIVE,213.96,338.74,60.022,1409659204,"274151322000083","019011112586793",28.96,19.30,0,330.93,347.76,19.2,16.6,0.128,246414.0,246414.0,22786,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659219,131889.00
09/02/2014 08:00,2,0.699,ACTIVE,214.87,342.05,60.028,1409659204,"274151322000076","019011112586793",29.78,19.50,0,331.83,347.76,21.1,18.5,0.137,257307.5,257307.5,22773,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659220,131890.00
09/02/2014 08:00,2,0.445,ACTIVE,214.19,412.08,60.022,1409659204,"274151322000094","019011112586793",38.59,20.00,0,333.93,431.62,17.4,14.9,0.110,183307.6,183307.6,23220,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659221,131891.00
09/02/2014 08:00,2,0.721,ACTIVE,213.74,340.85,60.033,1409659204,"274151322000052","019011112586793",29.02,19.50,0,328.52,347.76,21.2,18.5,0.137,247512.2,247512.2,22729,0,0,0,L,1151911521,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659222,131892.00
09/02/2014 08:00,2,0.703,ACTIVE,214.41,342.05,60.017,1409659204,"274151322000085","019011112586793",28.92,19.00,0,330.63,348.06,20.6,17.9,0.128,246543.8,246543.8,22687,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659223,131893.00
09/02/2014 08:00,2,0.656,ACTIVE,214.19,341.15,60.022,1409659204,"274151322000087","019011112586793",28.67,19.80,0,331.83,347.46,19.0,16.4,0.119,234563.4,234563.4,22715,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659224,131894.00
09/02/2014 08:00,2,0.680,ACTIVE,213.96,341.45,60.043,1409659204,"274151322000088","019011112586793",28.49,19.30,0,330.03,347.46,19.6,17.0,0.119,239477.2,239477.2,22702,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659225,131895.00
09/02/2014 08:00,2,0.646,ACTIVE,214.41,341.45,60.028,1409659204,"274151322000095","019011112586793",29.40,19.00,0,331.23,346.26,19.3,16.7,0.124,255017.2,255017.2,22766,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659226,131896.00
09/02/2014 08:00,2,0.453,ACTIVE,215.09,417.79,60.022,1409659204,"274151322000068","019011112586793",39.28,21.30,0,334.54,431.92,18.1,15.5,0.102,181596.1,181596.1,23275,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659227,131897.00
09/02/2014 08:00,2,0.689,ACTIVE,213.96,339.95,60.017,1409659204,"274151322000054","019011112586793",28.77,19.50,0,329.13,347.16,20.1,17.5,0.128,244218.2,244218.2,22837,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409659228,131898.00
09/02/2014 08:15,1,0.393,ACTIVE_NO_POWER,213.7,395.80,60.03,1409660104,"040051121000097","019011112586793",25.33,18,0.000,314.13,442.37,9.9,0.0,0.000,67874.9,67876.8,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660106,131899.00
09/02/2014 08:15,1,0.482,ACTIVE_NO_POWER,213.2,381.04,60.03,1409660104,"040051121000095","019011112586793",21.93,18,0.000,310.63,438.07,10.5,0.0,0.000,60576.9,60578.6,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660108,131900.00
09/02/2014 08:15,1,0.257,ACTIVE,213.9,366.69,60.00,1409660104,"033051125000132","019011112586793",33.65,18,0.144,315.27,439.83,8.6,11.5,0.002,59630.600000024,59632.199999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660109,131901.00
09/02/2014 08:15,1,0.238,ACTIVE,213.8,357.76,60.03,1409660104,"033051125000135","019011112586793",33.61,18,0.139,317.79,441.62,7.9,12.1,0.005,57195.599999964,57197.199999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660110,131902.00
09/02/2014 08:15,1,0.395,ACTIVE_NO_POWER,213.2,406.53,60.00,1409660104,"040051121000116","019011112586793",25.05,18,0.000,311.60,439.89,9.8,0.0,0.000,66841.700000011,66843.500000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660112,131903.00
09/02/2014 08:15,1,0.398,ACTIVE,213.6,350.41,60.03,1409660104,"040051121000068","019011112586793",22.37,18,0.133,315.71,439.75,8.8,10.6,0.011,61436.199999988,61437.800000012,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660113,131904.00
09/02/2014 08:15,1,0.271,ACTIVE_NO_POWER,213.4,422.43,60.00,1409660104,"033051125000118","019011112586793",38.62,18,0.000,315.12,444.58,10.4,0.0,0.000,76521.199999988,76523.699999988,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660114,131905.00
09/02/2014 08:15,1,0.282,ACTIVE,213.3,372.99,60.03,1409660104,"033051125000150","019011112586793",38.42,18,0.137,311.37,444.44,10.8,14.6,0.004,75561.3,75563.7,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660116,131906.00
09/02/2014 08:15,1,0.323,ACTIVE_NO_POWER,213.7,378.40,60.03,1409660104,"040051121000185","019011112586793",23.50,18,0.000,316.89,440.88,7.4,0.0,0.000,69182.600000036,69184.000000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660117,131907.00
09/02/2014 08:15,1,0.323,ACTIVE,213.6,326.73,60.00,1409660104,"040051121000195","019011112586793",22.86,18,0.097,317.79,441.50,7.2,7.3,0.242,67050.600000001,67052.200000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660118,131908.00
09/02/2014 08:15,2,0.436,ACTIVE,214.41,338.44,60.001,1409660104,"274151322000083","019011112586793",27.73,19.80,0,330.33,347.16,12.2,9.9,0.080,246416.9,246416.9,22787,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660119,131909.00
09/02/2014 08:15,2,0.463,ACTIVE,214.64,339.65,59.996,1409660104,"274151322000076","019011112586793",28.73,20.30,0,330.63,348.66,13.5,11.1,0.084,257310.8,257310.8,22774,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660120,131910.00
09/02/2014 08:15,2,0.275,ACTIVE,214.41,404.57,59.996,1409660104,"274151322000094","019011112586793",38.15,21.30,0,333.03,435.53,10.7,8.4,0.057,183310.1,183310.1,23221,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660121,131911.00
09/02/2014 08:15,2,0.473,ACTIVE,213.74,336.94,59.980,1409660104,"274151322000052","019011112586793",27.77,20.30,0,327.32,348.06,13.3,10.9,0.080,247515.4,247515.4,22730,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660122,131912.00
09/02/2014 08:15,2,0.453,ACTIVE,214.19,336.34,59.996,1409660104,"274151322000085","019011112586793",27.75,19.80,0,330.63,348.06,12.7,10.3,0.071,246546.8,246546.8,22688,0,0,0,L,1151911521,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660123,131913.00
09/02/2014 08:15,2,0.432,ACTIVE,214.19,339.34,59.969,1409660104,"274151322000087","019011112586793",27.75,20.70,0,329.73,347.46,12.2,9.8,0.066,234566.3,234566.3,22716,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660124,131914.00
09/02/2014 08:15,2,0.428,ACTIVE,213.51,338.74,59.969,1409660104,"274151322000088","019011112586793",27.67,19.80,0,329.73,347.46,11.9,9.6,0.071,239480.1,239480.1,22703,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660125,131915.00
09/02/2014 08:15,2,0.438,ACTIVE,214.19,336.04,60.001,1409660104,"274151322000095","019011112586793",28.49,19.80,0,330.03,347.46,12.7,10.3,0.075,255020.2,255020.2,22767,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660126,131916.00
09/02/2014 08:15,2,0.303,ACTIVE,214.41,393.15,60.012,1409660104,"274151322000068","019011112586793",36.92,22.30,0,333.93,424.71,11.3,9.0,0.066,181598.8,181598.8,23276,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660128,131917.00
09/02/2014 08:15,2,0.445,ACTIVE,213.74,338.44,60.001,1409660104,"274151322000054","019011112586793",27.81,20.30,0,328.52,347.76,12.5,10.2,0.075,244221.2,244221.2,22838,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409660129,131918.00
09/02/2014 08:30,1,0.428,ACTIVE,212.9,339.21,60.00,1409661004,"040051121000097","019011112586793",25.51,19,0.141,315.19,441.78,10.8,12.9,0.080,67876.8,67877.8,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661007,131919.00
09/02/2014 08:30,1,0.515,ACTIVE_NO_POWER,212.7,411.08,60.00,1409661004,"040051121000095","019011112586793",22.26,18,0.000,312.43,437.77,11.4,0.0,0.000,60578.6,60579.4,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661008,131920.00
09/02/2014 08:30,1,0.284,ACTIVE_NO_POWER,213.4,402.27,60.00,1409661004,"033051125000132","019011112586793",33.71,18,0.000,314.91,439.46,9.5,0.0,0.000,59632.199999988,59633.400000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661009,131921.00
09/02/2014 08:30,1,0.270,ACTIVE,213.7,365.42,60.00,1409661004,"033051125000135","019011112586793",33.80,18,0.139,317.83,441.17,9.0,14.1,0.004,57197.199999988,57198.199999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661010,131922.00
09/02/2014 08:30,1,0.458,ACTIVE,213.1,356.71,60.03,1409661004,"040051121000116","019011112586793",25.25,18,0.139,312.45,439.43,11.5,14.8,0.012,66843.500000011,66844.500000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661012,131923.00
09/02/2014 08:30,1,0.461,ACTIVE_NO_POWER,213.5,408.05,60.03,1409661004,"040051121000068","019011112586793",22.20,18,0.000,318.52,440.43,10.1,0.0,0.000,61437.800000012,61438.600000024,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661013,131924.00
09/02/2014 08:30,1,0.314,ACTIVE_NO_POWER,213.3,419.01,60.00,1409661004,"033051125000118","019011112586793",38.86,18,0.000,317.71,444.96,12.1,0.0,0.000,76523.699999988,76525.400000036,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661014,131925.00
09/02/2014 08:30,1,0.326,ACTIVE_NO_POWER,213.2,417.04,60.00,1409661004,"033051125000150","019011112586793",38.87,18,0.108,311.32,444.96,12.6,0.0,0.000,75563.7,75565.4,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661015,131926.00
09/02/2014 08:30,1,0.417,ACTIVE_NO_POWER,213.4,410.74,60.00,1409661004,"040051121000185","019011112586793",23.33,18,0.000,313.92,440.33,9.6,0.0,0.000,69184.000000012,69184.7,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661017,131927.00
09/02/2014 08:30,1,0.400,ACTIVE_NO_POWER,213.5,406.73,60.00,1409661004,"040051121000195","019011112586793",23.84,18,0.000,317.79,440.54,9.5,0.0,0.097,67052.200000001,67053.100000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661018,131928.00
09/02/2014 08:30,2,0.471,ACTIVE,213.51,337.24,59.996,1409661004,"274151322000083","019011112586793",27.71,20.30,0,330.03,342.65,13.2,10.8,0.075,246418.8,246418.8,22788,0,0,0,L,1151911521,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661019,131929.00
09/02/2014 08:30,2,0.492,ACTIVE,214.19,338.44,60.012,1409661004,"274151322000076","019011112586793",28.86,20.70,0,331.53,344.15,14.4,12.0,0.088,257312.9,257312.9,22775,0,0,0,L,1151911521,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661020,131930.00
09/02/2014 08:30,2,0.219,ACTIVE,213.74,437.93,59.996,1409661004,"274151322000094","019011112586793",41.63,22.00,0,331.83,449.35,9.2,7.0,0.044,183311.6,183311.6,23222,0,0,0,L,1151911521,1,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661021,131931.00
09/02/2014 08:30,2,0.502,ACTIVE,213.29,336.64,59.996,1409661004,"274151322000052","019011112586793",27.79,20.70,0,329.13,342.95,14.1,11.7,0.071,247517.6,247517.6,22731,0,0,0,L,1151911521,1,121.33,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661022,131932.00
09/02/2014 08:30,2,0.479,ACTIVE,213.74,336.94,59.996,1409661004,"274151322000085","019011112586793",27.87,19.80,0,331.23,343.25,13.6,11.2,0.075,246548.8,246548.8,22689,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661023,131933.00
09/02/2014 08:30,2,0.469,ACTIVE,213.29,337.84,59.990,1409661004,"274151322000087","019011112586793",27.81,21.50,0,330.63,342.95,13.3,10.9,0.080,234568.2,234568.2,22717,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661024,131934.00
09/02/2014 08:30,2,0.457,ACTIVE,213.06,337.24,59.996,1409661004,"274151322000088","019011112586793",27.79,20.00,0,329.73,342.95,12.9,10.5,0.075,239481.9,239481.9,22704,0,0,0,L,1151911521,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661025,131935.00
09/02/2014 08:30,2,0.479,ACTIVE,213.29,336.64,59.996,1409661004,"274151322000095","019011112586793",28.33,20.00,0,330.93,343.25,13.8,11.3,0.080,255022.2,255022.2,22768,0,0,0,L,1151911521,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661026,131936.00
09/02/2014 08:30,2,0.305,ACTIVE,213.96,417.19,59.996,1409661004,"274151322000068","019011112586793",39.34,23.00,0,333.33,422.90,12.1,9.7,0.057,181600.5,181600.5,23277,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661026,131937.00
09/02/2014 08:30,2,0.471,ACTIVE,213.51,336.64,60.006,1409661004,"274151322000054","019011112586793",28.03,20.70,0,330.03,342.95,13.4,11.0,0.080,244223.2,244223.2,22839,0,0,0,L,1151911521,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661027,131938.00
09/02/2014 08:45,1,1.822,ACTIVE,214.2,405.95,60.03,1409661904,"040051121000097","019011112586793",27.20,19,0.297,305.75,447.85,49.3,38.6,0.294,67877.8,67885,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661906,131939.00
09/02/2014 08:45,1,1.908,ACTIVE,213.7,415.06,60.03,1409661904,"040051121000095","019011112586793",24.24,19,0.268,313.17,440.13,46.0,36.3,0.130,60579.4,60585.8,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661907,131940.00
09/02/2014 08:45,1,1.271,ACTIVE,214.6,376.41,60.00,1409661904,"033051125000132","019011112586793",32.62,19,0.252,314.92,441.47,41.2,41.0,0.137,59633.400000036,59639.199999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661909,131941.00
09/02/2014 08:45,1,1.195,ACTIVE,214.2,381.60,60.03,1409661904,"033051125000135","019011112586793",36.16,19,0.268,315.72,444.31,43.0,34.1,0.229,57198.199999988,57204.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661910,131942.00
09/02/2014 08:45,1,1.860,ACTIVE,213.7,334.60,60.00,1409661904,"040051121000116","019011112586793",26.92,18,0.307,307.79,445.62,49.8,51.7,0.375,66844.500000011,66851.400000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661912,131943.00
09/02/2014 08:45,1,1.954,ACTIVE,214.7,397.09,60.03,1409661904,"040051121000068","019011112586793",24.34,19,0.309,314.09,443.72,47.3,47.0,0.279,61438.600000024,61445.400000036,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661913,131944.00
09/02/2014 08:45,1,1.467,ACTIVE,213.9,322.82,60.03,1409661904,"033051125000118","019011112586793",36.79,19,0.343,301.57,449.20,53.7,40.7,0.359,76525.400000036,76533.699999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661914,131945.00
09/02/2014 08:45,1,1.477,ACTIVE,214.1,348.85,60.00,1409661904,"033051125000150","019011112586793",36.78,19,0.346,299.78,449.88,54.0,54.6,0.387,75565.4,75573.8,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661915,131946.00
09/02/2014 08:45,1,1.455,ACTIVE,214.4,337.40,60.03,1409661904,"040051121000185","019011112586793",27.86,19,0.251,315.70,442.50,40.3,41.1,0.310,69184.7,69190.300000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661917,131947.00
09/02/2014 08:45,1,1.750,ACTIVE,213.7,411.89,60.00,1409661904,"040051121000195","019011112586793",27.00,19,0.279,316.23,443.90,47.0,49.2,0.123,67053.100000001,67059.700000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661918,131948.00
09/02/2014 08:45,2,1.859,ACTIVE,214.64,347.76,60.022,1409661904,"274151322000083","019011112586793",29.88,21.80,0,329.13,369.10,56.4,52.5,0.393,246427.5,246427.5,22789,0,0,0,L,1151911521,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661920,131949.00
09/02/2014 08:45,2,2.102,ACTIVE,216.00,346.56,60.012,1409661904,"274151322000076","019011112586793",30.36,22.30,0,330.33,373.61,64.5,60.4,0.442,257322.9,257322.9,22776,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661921,131950.00
09/02/2014 08:45,2,1.305,ACTIVE,215.09,428.31,60.012,1409661904,"274151322000094","019011112586793",40.02,23.30,0,399.76,503.16,52.9,49.2,0.354,183317.8,183317.8,23223,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661922,131951.00
09/02/2014 08:45,2,1.986,ACTIVE,215.32,352.27,60.017,1409661904,"274151322000052","019011112586793",29.74,22.00,0,328.52,371.21,59.9,55.8,0.393,247526.9,247526.9,22732,0,0,0,L,1151911521,1,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661923,131952.00
09/02/2014 08:45,2,1.982,ACTIVE,215.09,353.47,60.017,1409661904,"274151322000085","019011112586793",29.68,21.30,0,329.43,371.81,59.6,55.6,0.402,246558.0,246558.0,22690,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661924,131953.00
09/02/2014 08:45,2,1.900,ACTIVE,214.87,345.06,60.012,1409661904,"274151322000087","019011112586793",29.32,23.00,0,327.92,369.70,56.4,52.5,0.380,234576.9,234576.9,22718,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661925,131954.00
09/02/2014 08:45,2,1.953,ACTIVE,215.09,348.06,60.033,1409661904,"274151322000088","019011112586793",29.58,21.50,0,328.52,370.90,58.5,54.5,0.380,239490.8,239490.8,22705,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661925,131955.00
09/02/2014 08:45,2,2.027,ACTIVE,215.09,346.26,60.017,1409661904,"274151322000095","019011112586793",30.04,21.80,0,328.82,371.51,61.7,57.6,0.407,255031.7,255031.7,22769,0,0,0,L,1151911521,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661926,131956.00
09/02/2014 08:45,2,1.303,ACTIVE,216.00,433.72,60.017,1409661904,"274151322000068","019011112586793",40.06,24.30,0,335.14,463.18,52.9,49.1,0.354,181608.6,181608.6,23278,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661927,131957.00
09/02/2014 08:45,2,1.975,ACTIVE,214.87,351.07,60.022,1409661904,"274151322000054","019011112586793",29.58,22.00,0,328.52,370.90,59.2,55.2,0.393,244232.3,244232.3,22840,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409661928,131958.00
09/02/2014 09:00,1,2.461,ACTIVE,214.2,334.71,60.03,1409662805,"040051121000097","019011112586793",26.78,21,0.376,296.00,450.32,65.6,49.6,0.426,67885,67898.4,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662807,131959.00
09/02/2014 09:00,1,2.478,ACTIVE,213.9,395.17,60.03,1409662805,"040051121000095","019011112586793",24.31,20,0.303,296.82,446.41,59.9,51.1,0.213,60585.8,60597.8,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662808,131960.00
09/02/2014 09:00,1,1.635,ACTIVE,214.7,352.35,60.03,1409662805,"033051125000132","019011112586793",33.84,22,0.338,302.68,445.64,55.0,64.7,0.218,59639.199999988,59649.800000012,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662810,131961.00
09/02/2014 09:00,1,1.620,ACTIVE,214.3,343.37,60.03,1409662805,"033051125000135","019011112586793",33.55,22,0.263,301.62,449.08,54.1,40.7,0.356,57204.5,57215.899999976,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662811,131962.00
09/02/2014 09:00,1,2.525,ACTIVE,213.9,434.08,60.03,1409662805,"040051121000116","019011112586793",23.55,20,0.300,298.54,448.23,59.1,45.7,0.109,66851.400000011,66864.200000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662812,131963.00
09/02/2014 09:00,1,2.606,ACTIVE,214.6,419.74,60.03,1409662805,"040051121000068","019011112586793",21.17,20,0.265,301.46,448.97,54.9,51.1,0.077,61445.400000036,61457.699999988,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662813,131964.00
09/02/2014 09:00,1,1.880,ACTIVE,214.6,312.41,60.00,1409662805,"033051125000118","019011112586793",29.02,21,0.343,300.67,450.02,54.3,53.8,0.339,76533.699999988,76546.199999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662815,131965.00
09/02/2014 09:00,1,1.885,ACTIVE,214.8,329.55,60.03,1409662805,"033051125000150","019011112586793",29.11,21,0.346,299.57,450.49,54.6,62.9,0.347,75573.8,75586.2,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662816,131966.00
09/02/2014 09:00,1,1.991,ACTIVE,214.4,394.12,60.03,1409662805,"040051121000185","019011112586793",27.56,21,0.269,301.40,448.49,54.6,47.7,0.117,69190.300000024,69201.000000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662817,131967.00
09/02/2014 09:00,1,2.394,ACTIVE,214.4,335.92,60.00,1409662805,"040051121000195","019011112586793",22.92,21,0.345,299.70,448.86,54.6,58.2,0.289,67059.700000001,67071.500000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662819,131968.00
09/02/2014 09:00,2,2.494,ACTIVE,214.19,351.67,60.006,1409662805,"274151322000083","019011112586793",29.68,23.50,0,333.33,376.62,75.0,70.4,0.544,246442.9,246442.9,22790,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662820,131969.00
09/02/2014 09:00,2,2.775,ACTIVE,214.87,354.97,60.017,1409662805,"274151322000076","019011112586793",30.26,26.00,0,328.52,379.62,85.0,80.1,0.323,257340.4,257340.4,22777,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662820,131970.00
09/02/2014 09:00,2,1.695,ACTIVE,214.41,444.85,60.022,1409662805,"274151322000094","019011112586793",40.67,25.00,0,401.56,464.08,69.5,65.2,0.468,183332.2,183332.2,23224,0,0,0,L,1151911521,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662821,131971.00
09/02/2014 09:00,2,2.617,ACTIVE,214.87,364.29,60.022,1409662805,"274151322000052","019011112586793",29.80,24.30,0,333.03,378.12,78.9,74.2,0.548,247543.1,247543.1,22733,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662822,131972.00
09/02/2014 09:00,2,2.623,ACTIVE,214.64,351.37,60.028,1409662805,"274151322000085","019011112586793",29.48,23.00,0,334.24,378.42,78.3,73.6,0.530,246574.1,246574.1,22691,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662823,131973.00
09/02/2014 09:00,2,2.553,ACTIVE,214.87,362.49,60.028,1409662805,"274151322000087","019011112586793",28.86,25.30,0,333.03,376.62,74.6,70.1,0.513,234592.2,234592.2,22719,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662824,131974.00
09/02/2014 09:00,2,2.576,ACTIVE,214.87,358.28,60.043,1409662805,"274151322000088","019011112586793",29.54,23.50,0,333.63,378.42,77.1,72.5,0.526,239506.7,239506.7,22706,0,0,0,L,1151911521,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662825,131975.00
09/02/2014 09:00,2,2.668,ACTIVE,214.41,351.07,60.022,1409662805,"274151322000095","019011112586793",30.30,23.80,0,333.63,378.42,81.8,77.0,0.305,255048.5,255048.5,22770,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662826,131976.00
09/02/2014 09:00,2,1.662,ACTIVE,215.32,440.04,60.022,1409662805,"274151322000068","019011112586793",41.15,26.30,0,404.87,467.09,69.2,64.9,0.464,181623.0,181623.0,23279,0,0,0,L,1151911521,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662827,131977.00
09/02/2014 09:00,2,2.625,ACTIVE,214.64,365.19,60.022,1409662805,"274151322000054","019011112586793",29.26,24.00,0,333.03,378.72,77.9,73.2,0.539,244248.3,244248.3,22841,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409662828,131978.00
09/02/2014 09:15,1,1.789,ACTIVE,214.7,343.90,60.00,1409663704,"040051121000097","019011112586793",26.37,23,0.303,297.46,450.16,46.9,49.1,0.344,67898.4,67911,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663706,131979.00
09/02/2014 09:15,1,1.820,ACTIVE,213.8,366.02,60.03,1409663704,"040051121000095","019011112586793",23.69,22,0.265,296.95,446.81,42.9,43.0,0.273,60597.8,60610.4,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663708,131980.00
09/02/2014 09:15,1,1.186,ACTIVE,214.7,363.98,60.00,1409663704,"033051125000132","019011112586793",31.16,24,0.224,302.26,444.42,36.7,27.6,0.192,59649.800000012,59660.699999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663709,131981.00
09/02/2014 09:15,1,1.123,ACTIVE,214.5,366.77,60.00,1409663704,"033051125000135","019011112586793",34.86,23,0.248,302.69,449.51,38.9,39.1,0.260,57215.899999976,57227.799999952,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663710,131982.00
09/02/2014 09:15,1,1.722,ACTIVE,214.1,419.03,60.03,1409663704,"040051121000116","019011112586793",26.50,21,0.265,296.24,450.95,45.4,34.7,0.090,66864.200000011,66877.500000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663712,131983.00
09/02/2014 09:15,1,1.774,ACTIVE,213.9,332.78,60.00,1409663704,"040051121000068","019011112586793",23.77,22,0.264,298.99,448.82,41.9,43.4,0.329,61457.699999988,61470,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663713,131984.00
09/02/2014 09:15,1,1.311,ACTIVE,213.9,431.08,60.00,1409663704,"033051125000118","019011112586793",39.53,22,0.321,300.88,449.28,51.5,54.8,0.122,76546.199999988,76558.600000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663714,131985.00
09/02/2014 09:15,1,1.326,ACTIVE,213.5,364.12,60.00,1409663704,"033051125000150","019011112586793",39.72,22,0.262,300.99,450.51,52.4,46.4,0.367,75586.2,75598.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663716,131986.00
09/02/2014 09:15,1,1.665,ACTIVE,214.2,326.45,60.00,1409663704,"040051121000185","019011112586793",26.23,23,0.279,303.07,448.58,43.4,43.2,0.329,69201.000000012,69213.100000036,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663717,131987.00
09/02/2014 09:15,1,1.804,ACTIVE,213.8,390.90,60.00,1409663704,"040051121000195","019011112586793",25.72,22,0.303,300.88,448.79,46.1,42.6,0.295,67071.500000001,67084.000000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663718,131988.00
09/02/2014 09:15,2,1.852,ACTIVE,215.09,350.47,59.959,1409663704,"274151322000083","019011112586793",28.86,24.80,0,332.43,378.12,54.1,50.3,0.393,246459.3,246459.3,22791,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663719,131989.00
09/02/2014 09:15,2,2.020,ACTIVE,215.77,354.37,59.990,1409663704,"274151322000076","019011112586793",29.56,27.30,0,328.52,380.82,60.5,56.4,0.433,257359.0,257359.0,22778,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663720,131990.00
09/02/2014 09:15,2,1.281,ACTIVE,215.77,425.61,60.006,1409663704,"274151322000094","019011112586793",39.02,26.30,0,401.26,466.19,51.3,47.6,0.349,183347.4,183347.4,23225,0,0,0,L,1151911521,1,122.46,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663721,131991.00
09/02/2014 09:15,2,1.912,ACTIVE,215.09,354.37,59.985,1409663704,"274151322000052","019011112586793",28.98,25.50,0,326.72,379.32,56.1,52.2,0.389,247560.3,247560.3,22734,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663722,131992.00
09/02/2014 09:15,2,1.916,ACTIVE,215.54,352.27,59.996,1409663704,"274151322000085","019011112586793",28.98,24.50,0,329.43,379.92,56.3,52.4,0.384,246591.3,246591.3,22692,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663723,131993.00
09/02/2014 09:15,2,1.863,ACTIVE,215.77,352.57,59.990,1409663704,"274151322000087","019011112586793",28.53,27.30,0,332.73,378.42,53.8,50.0,0.354,234608.5,234608.5,22720,0,0,0,L,1151911521,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663724,131994.00
09/02/2014 09:15,2,1.869,ACTIVE,215.09,351.67,59.964,1409663704,"274151322000088","019011112586793",28.94,24.80,0,328.22,379.32,54.8,50.9,0.362,239523.6,239523.6,22707,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663725,131995.00
09/02/2014 09:15,2,1.979,ACTIVE,215.77,358.58,59.996,1409663704,"274151322000095","019011112586793",29.36,25.80,0,328.52,379.62,58.8,54.8,0.393,255066.5,255066.5,22771,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663726,131996.00
09/02/2014 09:15,2,1.211,ACTIVE,216.45,434.02,59.990,1409663704,"274151322000068","019011112586793",40.37,27.50,0,400.36,464.98,50.1,46.5,0.336,181638.2,181638.2,23280,0,0,0,L,1151911521,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663727,131997.00
09/02/2014 09:15,2,1.900,ACTIVE,215.32,356.48,60.012,1409663704,"274151322000054","019011112586793",29.06,25.30,0,326.42,380.52,55.9,52.0,0.367,244265.4,244265.4,22842,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409663728,131998.00
09/02/2014 09:30,1,1.184,ACTIVE,212.8,337.41,60.03,1409664604,"040051121000097","019011112586793",26.15,23,0.190,305.09,447.63,30.8,20.6,0.319,67911,67918.6,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664606,131999.00
09/02/2014 09:30,1,1.240,ACTIVE,213.3,324.15,60.03,1409664604,"040051121000095","019011112586793",23.30,22,0.231,311.22,440.66,28.7,33.7,0.281,60610.4,60617.1,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664607,132000.00
09/02/2014 09:30,1,0.806,ACTIVE,213.7,338.25,60.03,1409664604,"033051125000132","019011112586793",29.92,23,0.197,312.70,440.77,24.0,20.3,0.168,59660.699999988,59666.100000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664609,132001.00
09/02/2014 09:30,1,0.751,ACTIVE,213.6,369.28,60.03,1409664604,"033051125000135","019011112586793",35.04,22,0.225,316.73,444.47,26.2,32.8,0.101,57227.799999952,57234.399999976,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664610,132002.00
09/02/2014 09:30,1,1.229,ACTIVE,213.1,437.79,60.03,1409664604,"040051121000116","019011112586793",25.33,21,0.179,304.16,446.55,30.9,19.5,0.052,66877.500000011,66885.100000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664612,132003.00
09/02/2014 09:30,1,1.185,ACTIVE,213.9,380.16,60.03,1409664604,"040051121000068","019011112586793",23.78,22,0.212,315.96,442.91,28.0,26.0,0.079,61470,61476.900000036,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664613,132004.00
09/02/2014 09:30,1,0.877,ACTIVE,213.0,326.54,60.03,1409664604,"033051125000118","019011112586793",39.70,22,0.223,304.61,449.13,34.6,26.9,0.259,76558.600000024,76567.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664614,132005.00
09/02/2014 09:30,1,0.885,ACTIVE,213.4,368.95,60.03,1409664604,"033051125000150","019011112586793",39.48,22,0.219,304.44,450.12,34.7,27.4,0.117,75598.7,75607.6,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664615,132006.00
09/02/2014 09:30,1,1.176,ACTIVE,213.5,388.65,60.03,1409664604,"040051121000185","019011112586793",24.54,23,0.178,316.46,442.47,28.7,14.1,0.231,69213.100000036,69219.899999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664617,132007.00
09/02/2014 09:30,1,1.168,ACTIVE,213.2,404.23,60.03,1409664604,"040051121000195","019011112586793",24.83,23,0.251,316.26,446.01,28.8,33.3,0.043,67084.000000001,67091.300000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664618,132008.00
09/02/2014 09:30,2,1.234,ACTIVE,214.64,341.15,60.033,1409664604,"274151322000083","019011112586793",28.80,24.80,0,333.33,370.00,36.0,32.8,0.252,246468.5,246468.5,22792,0,0,0,L,1151911521,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664619,132009.00
09/02/2014 09:30,2,1.318,ACTIVE,215.09,344.15,60.038,1409664604,"274151322000076","019011112586793",29.48,26.00,0,334.54,373.61,39.5,36.2,0.265,257369.2,257369.2,22779,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664620,132010.00
09/02/2014 09:30,2,0.820,ACTIVE,214.41,422.30,60.038,1409664604,"274151322000094","019011112586793",39.30,26.00,0,332.73,447.25,32.5,29.4,0.217,183355.8,183355.8,23226,0,0,0,L,1151911521,1,122.01,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664621,132011.00
