ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2014 09:30,2,1.266,ACTIVE,214.41,341.75,60.028,1409664604,"274151322000052","019011112586793",28.84,25.30,0,333.63,370.60,37.0,33.8,0.247,247569.8,247569.8,22735,0,0,0,L,1151911521,1,121.78,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664622,132012.00
09/02/2014 09:30,2,1.256,ACTIVE,214.87,348.96,60.028,1409664604,"274151322000085","019011112586793",28.92,24.30,0,334.24,371.21,36.8,33.6,0.239,246600.8,246600.8,22693,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664623,132013.00
09/02/2014 09:30,2,1.230,ACTIVE,214.64,345.06,60.028,1409664604,"274151322000087","019011112586793",28.47,28.00,0,333.33,370.30,35.5,32.3,0.243,234617.7,234617.7,22721,0,0,0,L,1151911521,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664624,132014.00
09/02/2014 09:30,2,1.230,ACTIVE,214.19,344.45,60.033,1409664604,"274151322000088","019011112586793",28.55,24.50,0,333.63,370.60,35.5,32.4,0.234,239532.8,239532.8,22708,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664625,132015.00
09/02/2014 09:30,2,1.289,ACTIVE,214.41,341.45,60.033,1409664604,"274151322000095","019011112586793",29.48,25.00,0,333.33,373.01,38.5,35.3,0.261,255076.5,255076.5,22772,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664626,132016.00
09/02/2014 09:30,2,0.836,ACTIVE,215.32,417.19,60.012,1409664604,"274151322000068","019011112586793",39.10,27.50,0,333.33,449.95,32.9,29.8,0.212,181646.8,181646.8,23281,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664627,132017.00
09/02/2014 09:30,2,1.240,ACTIVE,214.41,342.65,60.033,1409664604,"274151322000054","019011112586793",29.06,25.00,0,333.33,371.51,36.5,33.3,0.247,244274.8,244274.8,22843,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409664628,132018.00
09/02/2014 09:45,1,1.916,ACTIVE,214.0,336.13,60.00,1409665504,"040051121000097","019011112586793",26.65,23,0.339,304.74,447.81,50.8,52.3,0.401,67918.6,67926.2,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665506,132019.00
09/02/2014 09:45,1,1.959,ACTIVE,214.1,366.21,60.03,1409665504,"040051121000095","019011112586793",24.08,21,0.268,310.78,440.17,46.9,35.9,0.307,60617.1,60623.8,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665508,132020.00
09/02/2014 09:45,1,1.307,ACTIVE,214.4,376.18,60.00,1409665504,"033051125000132","019011112586793",31.54,24,0.236,312.07,440.20,41.0,31.2,0.162,59666.100000024,59671.600000024,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665510,132021.00
09/02/2014 09:45,1,1.245,ACTIVE,214.6,394.79,60.00,1409665504,"033051125000135","019011112586793",35.48,22,0.275,317.43,444.10,43.9,46.2,0.139,57234.399999976,57241,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665511,132022.00
09/02/2014 09:45,1,1.932,ACTIVE,213.9,441.52,60.00,1409665504,"040051121000116","019011112586793",26.74,21,0.298,312.96,445.44,51.4,39.4,0.119,66885.100000011,66892.800000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665513,132023.00
09/02/2014 09:45,1,1.919,ACTIVE,214.6,426.82,60.00,1409665504,"040051121000068","019011112586793",24.44,22,0.289,315.70,442.79,46.6,37.3,0.117,61476.900000036,61483.900000036,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665514,132024.00
09/02/2014 09:45,1,1.398,ACTIVE,214.3,416.97,60.00,1409665504,"033051125000118","019011112586793",40.36,22,0.289,300.60,449.23,56.1,63.5,0.089,76567.5,76576.300000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665515,132025.00
09/02/2014 09:45,1,1.451,ACTIVE,214.9,343.90,60.00,1409665504,"033051125000150","019011112586793",36.51,22,0.327,303.50,450.77,52.7,43.6,0.348,75607.6,75616.5,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665516,132026.00
09/02/2014 09:45,1,1.795,ACTIVE,214.6,404.66,60.00,1409665504,"040051121000185","019011112586793",26.10,23,0.281,316.58,442.68,46.6,48.6,0.129,69219.899999988,69227.2,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665518,132027.00
09/02/2014 09:45,1,1.845,ACTIVE,214.1,399.62,60.00,1409665504,"040051121000195","019011112586793",26.01,23,0.316,318.78,444.35,47.7,46.2,0.166,67091.300000001,67098.600000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665519,132028.00
09/02/2014 09:45,2,1.945,ACTIVE,215.54,352.27,59.985,1409665504,"274151322000083","019011112586793",29.52,25.30,0,333.03,369.70,58.1,54.2,0.411,246477.9,246477.9,22793,0,0,0,L,1151911521,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665520,132029.00
09/02/2014 09:45,2,2.098,ACTIVE,216.00,357.08,59.996,1409665504,"274151322000076","019011112586793",30.16,26.00,0,334.24,373.01,64.0,59.9,0.433,257379.6,257379.6,22780,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665521,132030.00
09/02/2014 09:45,2,1.330,ACTIVE,215.32,423.50,60.001,1409665504,"274151322000094","019011112586793",39.78,26.30,0,331.83,447.85,53.8,50.0,0.358,183364.4,183364.4,23227,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665522,132031.00
09/02/2014 09:45,2,2.025,ACTIVE,215.32,347.16,59.990,1409665504,"274151322000052","019011112586793",29.08,25.80,0,332.43,370.30,59.8,55.7,0.415,247579.5,247579.5,22736,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665523,132032.00
09/02/2014 09:45,2,2.002,ACTIVE,215.09,359.48,59.980,1409665504,"274151322000085","019011112586793",29.52,24.50,0,333.33,370.60,59.9,55.9,0.402,246610.4,246610.4,22694,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665524,132033.00
09/02/2014 09:45,2,1.965,ACTIVE,215.09,351.67,59.985,1409665504,"274151322000087","019011112586793",28.94,29.00,0,332.73,369.40,57.6,53.7,0.393,234626.9,234626.9,22722,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665525,132034.00
09/02/2014 09:45,2,1.957,ACTIVE,215.09,358.58,59.980,1409665504,"274151322000088","019011112586793",29.40,24.80,0,332.43,369.70,58.2,54.3,0.393,239542.0,239542.0,22709,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665526,132035.00
09/02/2014 09:45,2,2.086,ACTIVE,215.32,358.28,59.990,1409665504,"274151322000095","019011112586793",29.72,25.00,0,331.83,371.81,62.9,58.8,0.424,255086.6,255086.6,22773,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665527,132036.00
09/02/2014 09:45,2,1.361,ACTIVE,216.22,427.41,59.980,1409665504,"274151322000068","019011112586793",39.14,27.80,0,335.44,452.06,53.4,49.6,0.354,181655.5,181655.5,23282,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665528,132037.00
09/02/2014 09:45,2,1.998,ACTIVE,215.32,355.28,59.985,1409665504,"274151322000054","019011112586793",29.38,25.30,0,333.03,370.60,59.5,55.5,0.415,244284.4,244284.4,22844,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409665529,132038.00
09/02/2014 10:00,1,1.627,ACTIVE,215.3,389.52,60.00,1409666404,"040051121000097","019011112586793",26.47,23,0.248,301.69,448.72,42.8,44.5,0.138,67926.2,67935.7,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666407,132039.00
09/02/2014 10:00,1,1.636,ACTIVE,214.2,368.47,60.03,1409666404,"040051121000095","019011112586793",24.15,21,0.244,301.76,445.41,39.3,36.5,0.234,60623.8,60632.1,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666408,132040.00
09/02/2014 10:00,1,1.070,ACTIVE,215.1,364.95,60.03,1409666404,"033051125000132","019011112586793",32.90,24,0.200,309.56,440.56,35.0,26.0,0.195,59671.600000024,59678.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666409,132041.00
09/02/2014 10:00,1,1.044,ACTIVE,214.8,394.25,60.03,1409666404,"033051125000135","019011112586793",35.04,23,0.222,307.11,448.70,36.4,28.7,0.074,57241,57249.199999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666411,132042.00
09/02/2014 10:00,1,1.636,ACTIVE,214.8,362.09,60.03,1409666404,"040051121000116","019011112586793",26.48,21,0.263,301.20,447.96,43.1,42.5,0.230,66892.800000011,66902.200000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666412,132043.00
09/02/2014 10:00,1,1.636,ACTIVE,215.0,405.36,60.03,1409666404,"040051121000068","019011112586793",24.04,22,0.225,304.72,448.61,39.1,30.8,0.112,61483.900000036,61492.400000036,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666413,132044.00
09/02/2014 10:00,1,1.205,ACTIVE,214.2,434.87,60.03,1409666404,"033051125000118","019011112586793",40.11,22,0.303,300.60,452.98,48.1,41.1,0.116,76576.300000012,76587.100000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666414,132045.00
09/02/2014 10:00,1,1.221,ACTIVE,214.7,436.63,60.00,1409666404,"033051125000150","019011112586793",39.78,22,0.288,302.37,452.94,48.3,39.9,0.123,75616.5,75627.2,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666416,132046.00
09/02/2014 10:00,1,1.593,ACTIVE,214.9,340.67,60.03,1409666404,"040051121000185","019011112586793",25.94,23,0.265,304.54,448.18,41.1,41.4,0.310,69227.2,69235.899999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666417,132047.00
09/02/2014 10:00,1,1.606,ACTIVE,214.7,403.23,60.03,1409666404,"040051121000195","019011112586793",25.99,23,0.255,303.58,448.49,41.5,32.8,0.095,67098.600000001,67107.800000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666418,132048.00
09/02/2014 10:00,2,1.688,ACTIVE,215.54,346.26,60.017,1409666404,"274151322000083","019011112586793",29.10,25.50,0,318.61,377.22,49.8,46.1,0.354,246489.2,246489.2,22794,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666419,132049.00
09/02/2014 10:00,2,1.799,ACTIVE,216.67,353.47,60.001,1409666404,"274151322000076","019011112586793",29.82,26.30,0,321.91,380.82,54.2,50.4,0.380,257392.0,257392.0,22781,0,0,0,L,1151911521,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666420,132050.00
09/02/2014 10:00,2,1.150,ACTIVE,216.22,417.49,60.022,1409666404,"274151322000094","019011112586793",38.90,26.50,0,393.75,458.67,45.3,41.8,0.309,183374.7,183374.7,23228,0,0,0,L,1151911521,1,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666421,132051.00
09/02/2014 10:00,2,1.721,ACTIVE,215.54,347.16,60.012,1409666404,"274151322000052","019011112586793",29.22,26.30,0,319.21,378.12,50.9,47.2,0.336,247591.1,247591.1,22737,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666422,132052.00
09/02/2014 10:00,2,1.695,ACTIVE,215.77,353.47,60.017,1409666404,"274151322000085","019011112586793",29.56,24.80,0,318.61,378.42,50.8,47.1,0.336,246622.0,246622.0,22695,0,0,0,L,1151911521,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666423,132053.00
09/02/2014 10:00,2,1.707,ACTIVE,216.22,344.76,60.022,1409666404,"274151322000087","019011112586793",28.33,30.00,0,318.91,377.22,49.0,45.3,0.314,234638.1,234638.1,22723,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666424,132054.00
09/02/2014 10:00,2,1.682,ACTIVE,215.77,345.66,60.022,1409666404,"274151322000088","019011112586793",28.98,25.00,0,318.61,377.82,49.4,45.7,0.318,239553.3,239553.3,22710,0,0,0,L,1151911521,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666425,132055.00
09/02/2014 10:00,2,1.785,ACTIVE,215.54,353.77,60.017,1409666404,"274151322000095","019011112586793",29.54,25.30,0,319.51,379.62,53.4,49.6,0.345,255098.9,255098.9,22774,0,0,0,L,1151911521,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666426,132056.00
09/02/2014 10:00,2,1.129,ACTIVE,216.90,434.02,60.022,1409666404,"274151322000068","019011112586793",40.24,28.00,0,396.15,458.07,46.3,42.7,0.301,181666.0,181666.0,23283,0,0,0,L,1151911521,1,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666427,132057.00
09/02/2014 10:00,2,1.717,ACTIVE,216.00,346.86,60.022,1409666404,"274151322000054","019011112586793",29.02,25.50,0,318.00,379.02,50.5,46.8,0.336,244295.9,244295.9,22845,0,0,0,L,1151911521,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409666428,132058.00
09/02/2014 10:15,1,1.878,ACTIVE,215.4,372.80,60.03,1409667305,"040051121000097","019011112586793",26.36,23,0.316,301.72,451.10,49.2,51.8,0.339,67935.7,67948.4,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667308,132059.00
09/02/2014 10:15,1,1.906,ACTIVE,214.8,380.09,60.03,1409667305,"040051121000095","019011112586793",24.13,22,0.283,299.94,446.92,45.7,46.5,0.172,60632.1,60643.3,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667309,132060.00
09/02/2014 10:15,1,1.249,ACTIVE,215.8,371.24,60.00,1409667305,"033051125000132","019011112586793",34.20,24,0.243,301.79,446.81,42.5,40.9,0.179,59678.5,59688.600000024,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667310,132061.00
09/02/2014 10:15,1,1.263,ACTIVE,215.7,410.09,60.00,1409667305,"033051125000135","019011112586793",35.22,23,0.274,305.06,450.93,44.2,35.4,0.105,57249.199999988,57259.899999976,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667312,132062.00
09/02/2014 10:15,1,1.996,ACTIVE,215.4,347.82,60.03,1409667305,"040051121000116","019011112586793",26.84,22,0.320,301.23,450.40,53.3,54.6,0.242,66902.200000011,66914.700000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667313,132063.00
09/02/2014 10:15,1,2.072,ACTIVE,215.2,352.12,60.03,1409667305,"040051121000068","019011112586793",24.28,22,0.311,303.39,449.68,50.0,52.3,0.402,61492.400000036,61503.800000012,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667314,132064.00
09/02/2014 10:15,1,1.635,ACTIVE,215.6,348.40,60.03,1409667305,"033051125000118","019011112586793",33.54,23,0.276,301.75,452.66,54.5,40.9,0.390,76587.100000024,76601,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667316,132065.00
09/02/2014 10:15,1,1.579,ACTIVE,215.5,435.87,60.03,1409667305,"033051125000150","019011112586793",40.27,23,0.328,299.10,452.64,63.2,73.0,0.092,75627.2,75641.2,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667317,132066.00
09/02/2014 10:15,1,2.127,ACTIVE,215.6,403.01,60.03,1409667305,"040051121000185","019011112586793",26.10,23,0.262,302.74,450.62,55.2,47.2,0.179,69235.899999988,69248.100000036,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667318,132067.00
09/02/2014 10:15,1,2.218,ACTIVE,215.4,309.36,60.00,1409667305,"040051121000195","019011112586793",25.96,23,0.353,302.89,450.73,57.3,64.7,0.354,67107.800000001,67119.900000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667320,132068.00
09/02/2014 10:15,2,1.930,ACTIVE,216.22,352.27,60.012,1409667305,"274151322000083","019011112586793",29.04,26.30,0,330.03,381.12,56.8,52.8,0.402,246504.1,246504.1,22795,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667321,132069.00
09/02/2014 10:15,2,2.041,ACTIVE,216.45,347.46,60.012,1409667305,"274151322000076","019011112586793",30.04,27.00,0,330.63,384.43,62.1,58.0,0.415,257408.4,257408.4,22782,0,0,0,L,1151911521,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667322,132070.00
09/02/2014 10:15,2,1.352,ACTIVE,216.67,406.97,60.033,1409667305,"274151322000094","019011112586793",37.99,27.00,0,394.35,467.09,52.3,48.5,0.354,183388.3,183388.3,23229,0,0,0,L,1151911521,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667323,132071.00
09/02/2014 10:15,2,1.957,ACTIVE,216.22,350.47,60.012,1409667305,"274151322000052","019011112586793",29.26,27.00,0,330.33,380.82,58.0,54.1,0.380,247606.3,247606.3,22738,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667324,132072.00
09/02/2014 10:15,2,1.971,ACTIVE,216.22,359.18,60.012,1409667305,"274151322000085","019011112586793",29.16,25.50,0,330.33,381.73,58.2,54.3,0.398,246637.3,246637.3,22696,0,0,0,L,1151911521,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667325,132073.00
09/02/2014 10:15,2,1.939,ACTIVE,216.00,348.96,60.012,1409667305,"274151322000087","019011112586793",28.41,31.50,0,328.82,380.22,55.8,52.0,0.380,234652.8,234652.8,22724,0,0,0,L,1151911521,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667325,132074.00
09/02/2014 10:15,2,1.943,ACTIVE,215.77,358.28,60.012,1409667305,"274151322000088","019011112586793",28.71,25.80,0,328.52,380.82,56.5,52.6,0.367,239568.2,239568.2,22711,0,0,0,L,1151911521,1,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667326,132075.00
09/02/2014 10:15,2,2.037,ACTIVE,216.22,356.78,60.012,1409667305,"274151322000095","019011112586793",29.58,26.00,0,330.93,381.42,61.0,57.0,0.407,255114.9,255114.9,22775,0,0,0,L,1151911521,1,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667327,132076.00
09/02/2014 10:15,2,1.281,ACTIVE,217.13,439.43,60.012,1409667305,"274151322000068","019011112586793",40.57,28.80,0,397.66,468.29,51.8,48.1,0.336,181679.6,181679.6,23284,0,0,0,L,1151911521,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667328,132077.00
09/02/2014 10:15,2,1.965,ACTIVE,216.45,357.38,60.012,1409667305,"274151322000054","019011112586793",29.06,26.00,0,329.13,381.73,57.8,53.9,0.384,244311.1,244311.1,22846,0,0,0,L,1151911521,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409667329,132078.00
09/02/2014 10:30,1,3.060,ACTIVE,215.7,341.87,60.03,1409668204,"040051121000097","019011112586793",26.48,25,0.356,302.22,451.04,80.6,76.5,0.377,67948.4,67969.1,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668206,132079.00
09/02/2014 10:30,1,3.036,ACTIVE,214.9,336.07,60.03,1409668204,"040051121000095","019011112586793",24.08,23,0.315,300.13,447.30,72.7,67.7,0.340,60643.3,60661.8,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668208,132080.00
09/02/2014 10:30,1,1.923,ACTIVE,215.7,332.07,60.03,1409668204,"033051125000132","019011112586793",35.57,25,0.295,301.59,447.24,68.0,63.5,0.321,59688.600000024,59706.100000024,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668209,132081.00
09/02/2014 10:30,1,1.933,ACTIVE,215.4,326.51,60.03,1409668204,"033051125000135","019011112586793",34.79,24,0.295,303.32,451.00,66.9,63.4,0.323,57259.899999976,57276.799999952,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668210,132082.00
09/02/2014 10:30,1,2.967,ACTIVE,215.0,342.26,60.03,1409668204,"040051121000116","019011112586793",26.42,23,0.341,301.22,450.04,78.0,73.2,0.365,66914.700000011,66935.000000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668212,132083.00
09/02/2014 10:30,1,3.002,ACTIVE,215.7,326.68,60.03,1409668204,"040051121000068","019011112586793",24.08,24,0.316,304.29,450.33,71.9,67.7,0.341,61503.800000012,61522.800000012,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668213,132084.00
09/02/2014 10:30,1,2.215,ACTIVE,214.9,337.75,60.03,1409668204,"033051125000118","019011112586793",39.81,24,0.390,302.00,449.26,87.7,83.8,0.412,76601,76623.900000036,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668214,132085.00
09/02/2014 10:30,1,2.229,ACTIVE,215.9,342.78,60.03,1409668204,"033051125000150","019011112586793",39.66,24,0.392,300.05,451.02,87.9,84.6,0.412,75641.2,75664.5,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668215,132086.00
09/02/2014 10:30,1,2.951,ACTIVE,215.5,332.71,60.03,1409668204,"040051121000185","019011112586793",26.04,25,0.337,303.19,450.25,76.4,72.4,0.360,69248.100000036,69267.899999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668217,132087.00
09/02/2014 10:30,1,3.027,ACTIVE,215.4,349.07,60.03,1409668204,"040051121000195","019011112586793",25.85,25,0.343,303.46,451.24,77.9,73.5,0.368,67119.900000001,67140.400000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668218,132088.00
09/02/2014 10:30,2,3.158,ACTIVE,216.45,356.18,60.001,1409668204,"274151322000083","019011112586793",29.08,31.80,0,333.63,379.92,93.0,87.8,0.371,246527.7,246527.7,22796,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668219,132089.00
09/02/2014 10:30,2,3.412,ACTIVE,217.58,348.96,60.017,1409668204,"274151322000076","019011112586793",29.40,32.40,0,333.33,382.93,101.7,96.2,0.393,257434.4,257434.4,22783,0,0,0,L,1151911521,1,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668220,132090.00
09/02/2014 10:30,2,2.121,ACTIVE,216.90,432.52,60.017,1409668204,"274151322000094","019011112586793",39.98,32.60,0,399.76,465.58,86.5,81.6,0.331,183410.2,183410.2,23230,0,0,0,L,1151911521,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668221,132091.00
09/02/2014 10:30,2,3.217,ACTIVE,216.45,350.47,60.017,1409668204,"274151322000052","019011112586793",29.06,32.40,0,333.33,380.52,94.6,89.4,0.358,247630.5,247630.5,22739,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668222,132092.00
09/02/2014 10:30,2,3.244,ACTIVE,216.90,353.17,60.017,1409668204,"274151322000085","019011112586793",29.12,30.00,0,333.93,380.82,95.7,90.4,0.358,246661.7,246661.7,22697,0,0,0,L,1151911521,1,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668223,132093.00
09/02/2014 10:30,2,3.197,ACTIVE,216.90,349.26,60.006,1409668204,"274151322000087","019011112586793",28.11,37.00,0,333.33,380.22,91.1,86.0,0.345,234676.0,234676.0,22725,0,0,0,L,1151911521,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668224,132094.00
09/02/2014 10:30,2,3.170,ACTIVE,216.22,356.18,60.017,1409668204,"274151322000088","019011112586793",29.08,31.00,0,333.63,380.52,93.4,88.2,0.349,239592.0,239592.0,22712,0,0,0,L,1151911521,1,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668225,132095.00
09/02/2014 10:30,2,3.357,ACTIVE,216.67,357.08,60.017,1409668204,"274151322000095","019011112586793",29.52,31.50,0,333.63,381.12,100.3,94.9,0.367,255140.5,255140.5,22776,0,0,0,L,1151911521,1,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668226,132096.00
09/02/2014 10:30,2,2.127,ACTIVE,217.58,430.42,60.028,1409668204,"274151322000068","019011112586793",40.12,34.00,0,403.37,474.60,87.3,82.3,0.318,181701.6,181701.6,23285,0,0,0,L,1151911521,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668227,132097.00
09/02/2014 10:30,2,3.221,ACTIVE,216.67,348.36,60.017,1409668204,"274151322000054","019011112586793",29.12,31.50,0,333.63,381.42,94.9,89.7,0.358,244335.3,244335.3,22847,0,0,0,L,1151911521,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409668228,132098.00
09/02/2014 10:45,1,2.244,ACTIVE,215.7,386.54,60.03,1409669104,"040051121000097","019011112586793",26.52,25,0.320,300.05,451.76,59.2,69.3,0.160,67969.1,67985.7,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669107,132099.00
09/02/2014 10:45,1,2.279,ACTIVE,215.0,381.41,60.00,1409669104,"040051121000095","019011112586793",24.10,23,0.337,299.62,448.23,54.6,56.1,0.245,60661.8,60676.5,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669108,132100.00
09/02/2014 10:45,1,1.466,ACTIVE,215.4,396.00,60.00,1409669104,"033051125000132","019011112586793",34.74,25,0.291,303.99,448.02,50.6,40.7,0.247,59706.100000024,59719.900000036,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669109,132101.00
09/02/2014 10:45,1,1.494,ACTIVE,215.6,356.46,60.00,1409669104,"033051125000135","019011112586793",35.21,25,0.274,304.79,451.10,52.3,44.7,0.334,57276.799999952,57290.399999976,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669111,132102.00
09/02/2014 10:45,1,2.394,ALERT,215.1,359.90,60.03,1409669104,"040051121000116","019011112586793",26.39,23,0.367,296.96,450.11,62.8,57.3,0.250,66935.000000011,66951.300000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409669112,132103.00
09/02/2014 10:45,1,2.448,ALERT,215.4,380.70,60.03,1409669104,"040051121000068","019011112586793",24.29,24,0.302,301.28,451.16,59.1,65.6,0.176,61522.800000012,61537.900000036,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409669114,132104.00
09/02/2014 10:45,1,1.918,ACTIVE,215.3,327.06,60.03,1409669104,"033051125000118","019011112586793",28.45,25,0.343,302.59,451.44,54.3,58.3,0.337,76623.900000036,76642.100000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669115,132105.00
09/02/2014 10:45,1,1.908,ACTIVE,215.8,402.52,60.03,1409669104,"033051125000150","019011112586793",28.41,24,0.286,302.35,452.99,53.9,39.7,0.284,75664.5,75682.6,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669116,132106.00
09/02/2014 10:45,1,2.375,ACTIVE,215.7,393.03,60.00,1409669104,"040051121000185","019011112586793",25.89,25,0.331,301.23,450.86,61.2,62.3,0.154,69267.899999988,69283.899999988,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669118,132107.00
09/02/2014 10:45,1,2.411,ACTIVE,215.4,439.66,60.03,1409669104,"040051121000195","019011112586793",25.02,25,0.314,300.22,450.18,60.0,53.5,0.095,67140.400000001,67156.400000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669119,132108.00
09/02/2014 10:45,2,2.301,ACTIVE,217.13,354.07,60.001,1409669104,"274151322000083","019011112586793",29.28,30.30,0,328.22,380.52,68.2,63.9,0.482,246547.0,246547.0,22797,0,0,0,L,1151911521,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669120,132109.00
09/02/2014 10:45,2,2.457,ACTIVE,217.35,357.98,60.012,1409669104,"274151322000076","019011112586793",29.84,31.30,0,330.93,383.83,74.2,69.7,0.499,257455.4,257455.4,22784,0,0,0,L,1151911521,1,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669121,132110.00
09/02/2014 10:45,2,1.562,ACTIVE,216.45,433.72,60.006,1409669104,"274151322000094","019011112586793",39.86,30.30,0,394.35,464.08,63.6,59.4,0.420,183427.9,183427.9,23231,0,0,0,L,1151911521,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669122,132111.00
09/02/2014 10:45,2,2.344,ACTIVE,216.67,361.89,60.006,1409669104,"274151322000052","019011112586793",29.20,31.50,0,329.43,380.82,69.3,65.0,0.455,247650.1,247650.1,22740,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669123,132112.00
09/02/2014 10:45,2,2.379,ACTIVE,217.13,354.37,60.006,1409669104,"274151322000085","019011112586793",29.00,29.00,0,330.33,381.73,69.8,65.5,0.468,246681.5,246681.5,22698,0,0,0,L,1151911521,1,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669124,132113.00
09/02/2014 10:45,2,2.324,ACTIVE,216.67,352.27,60.012,1409669104,"274151322000087","019011112586793",28.33,36.80,0,329.13,380.82,66.8,62.5,0.460,234694.8,234694.8,22726,0,0,0,L,1151911521,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669125,132114.00
09/02/2014 10:45,2,2.338,ACTIVE,216.90,356.18,60.006,1409669104,"274151322000088","019011112586793",28.78,29.30,0,330.63,381.12,68.1,63.8,0.464,239611.3,239611.3,22713,0,0,0,L,1151911521,1,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669127,132115.00
09/02/2014 10:45,2,2.443,ACTIVE,216.67,354.07,60.006,1409669104,"274151322000095","019011112586793",29.62,30.00,0,329.73,380.82,73.3,68.9,0.482,255161.2,255161.2,22777,0,0,0,L,1151911521,1,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669128,132116.00
09/02/2014 10:45,2,1.598,ACTIVE,217.58,422.30,60.017,1409669104,"274151322000068","019011112586793",39.26,32.20,0,387.44,462.58,63.9,59.7,0.415,181719.4,181719.4,23286,0,0,0,L,1151911521,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669128,132117.00
09/02/2014 10:45,2,2.354,ACTIVE,216.22,365.80,60.006,1409669104,"274151322000054","019011112586793",29.08,29.80,0,329.13,381.73,69.3,65.0,0.473,244354.9,244354.9,22848,0,0,0,L,1151911521,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409669129,132118.00
09/02/2014 11:00,1,2.814,ACTIVE,215.5,339.62,60.03,1409670003,"040051121000097","019011112586793",26.70,25,0.329,301.24,451.37,74.8,70.7,0.352,67985.7,68000.8,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670006,132119.00
09/02/2014 11:00,1,2.758,ACTIVE,215.2,339.05,60.07,1409670003,"040051121000095","019011112586793",24.30,23,0.287,298.55,448.97,66.7,61.7,0.315,60676.5,60689.8,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670007,132120.00
09/02/2014 11:00,1,1.727,ACTIVE,215.5,421.31,60.03,1409670003,"033051125000132","019011112586793",35.94,25,0.332,300.84,447.76,61.7,67.8,0.101,59719.900000036,59732.199999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670008,132121.00
09/02/2014 11:00,1,1.846,ACTIVE,215.7,362.41,60.07,1409670003,"033051125000135","019011112586793",31.59,24,0.317,301.87,450.43,58.0,66.3,0.228,57290.399999976,57302.599999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670010,132122.00
09/02/2014 11:00,1,2.753,ACTIVE,214.8,329.24,60.03,1409670003,"040051121000116","019011112586793",26.42,23,0.316,297.24,450.28,72.3,67.5,0.339,66951.300000011,66966.200000011,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670011,132123.00
09/02/2014 11:00,1,2.774,ACTIVE,215.7,322.96,60.07,1409670003,"040051121000068","019011112586793",24.23,24,0.293,301.28,450.66,66.9,62.9,0.320,61537.900000036,61551.600000024,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670012,132124.00
09/02/2014 11:00,1,2.049,ACTIVE,215.2,324.21,60.07,1409670003,"033051125000118","019011112586793",40.13,25,0.363,300.64,451.81,81.8,77.6,0.384,76642.100000024,76655.800000012,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670013,132125.00
09/02/2014 11:00,1,2.065,ACTIVE,215.0,328.38,60.03,1409670003,"033051125000150","019011112586793",39.99,24,0.367,300.80,453.10,82.2,78.5,0.385,75682.6,75696.5,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670015,132126.00
09/02/2014 11:00,1,2.758,ACTIVE,215.3,336.39,60.03,1409670003,"040051121000185","019011112586793",26.16,25,0.316,301.76,450.95,71.8,67.8,0.339,69283.899999988,69298.2,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670016,132127.00
09/02/2014 11:00,1,2.807,ACTIVE,215.6,327.06,60.03,1409670003,"040051121000195","019011112586793",25.87,25,0.319,301.98,451.08,72.2,68.7,0.339,67156.400000001,67171.000000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670017,132128.00
09/02/2014 11:00,2,2.953,ACTIVE,216.00,354.07,60.033,1409670003,"274151322000083","019011112586793",29.08,31.50,0,326.42,381.12,87.0,82.1,0.345,246564.5,246564.5,22798,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670018,132129.00
09/02/2014 11:00,2,3.154,ACTIVE,216.90,352.57,60.043,1409670003,"274151322000076","019011112586793",29.72,32.80,0,330.63,385.33,95.0,89.8,0.367,257474.6,257474.6,22785,0,0,0,L,1151911521,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670019,132130.00
09/02/2014 11:00,2,1.990,ACTIVE,216.45,434.63,60.038,1409670003,"274151322000094","019011112586793",40.30,31.50,0,395.85,469.49,81.2,76.5,0.309,183444.0,183444.0,23232,0,0,0,L,1151911521,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670020,132131.00
09/02/2014 11:00,2,3.004,ACTIVE,216.00,354.97,60.033,1409670003,"274151322000052","019011112586793",29.10,32.80,0,328.52,382.03,88.5,83.5,0.331,247667.9,247667.9,22741,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670021,132132.00
09/02/2014 11:00,2,2.990,ACTIVE,216.45,355.88,60.017,1409670003,"274151322000085","019011112586793",29.44,30.50,0,329.73,382.93,89.1,84.1,0.340,246699.5,246699.5,22699,0,0,0,L,1151911521,1,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670022,132133.00
09/02/2014 11:00,2,2.941,ACTIVE,216.22,354.37,60.038,1409670003,"274151322000087","019011112586793",28.67,38.80,0,327.32,381.73,85.4,80.5,0.323,234712.0,234712.0,22727,0,0,0,L,1151911521,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670023,132134.00
09/02/2014 11:00,2,2.951,ACTIVE,216.00,354.97,60.038,1409670003,"274151322000088","019011112586793",29.20,30.80,0,329.13,381.73,87.3,82.3,0.318,239628.8,239628.8,22714,0,0,0,L,1151911521,1,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670025,132135.00
09/02/2014 11:00,2,3.139,ACTIVE,216.22,355.88,60.043,1409670003,"274151322000095","019011112586793",29.48,31.50,0,329.13,381.42,93.7,88.5,0.345,255180.2,255180.2,22778,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670026,132136.00
09/02/2014 11:00,2,1.934,ACTIVE,217.13,440.34,60.038,1409670003,"274151322000068","019011112586793",40.81,33.00,0,390.14,478.51,79.9,75.2,0.296,181735.5,181735.5,23287,0,0,0,L,1151911521,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670027,132137.00
09/02/2014 11:00,2,3.000,ACTIVE,216.22,345.96,60.038,1409670003,"274151322000054","019011112586793",29.22,31.30,0,327.32,382.33,88.8,83.7,0.331,244372.8,244372.8,22849,0,0,0,L,1151911521,1,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670028,132138.00
09/02/2014 11:15,1,4.708,ACTIVE,216.1,326.19,60.00,1409670904,"040051121000097","019011112586793",26.32,25,0.548,301.45,451.44,123.3,118.1,0.559,68000.8,68018.7,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670906,132139.00
09/02/2014 11:15,1,4.708,ACTIVE,216.1,352.36,60.00,1409670904,"040051121000095","019011112586793",24.01,24,0.498,298.55,449.13,112.5,107.4,0.509,60689.8,60705.7,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670908,132140.00
09/02/2014 11:15,1,3.025,ACTIVE,216.8,356.28,60.00,1409670904,"033051125000132","019011112586793",35.71,25,0.473,301.49,447.15,107.5,102.1,0.490,59732.199999988,59747.100000024,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670909,132141.00
09/02/2014 11:15,1,3.014,ALERT,216.4,329.08,60.00,1409670904,"033051125000135","019011112586793",35.40,25,0.475,301.82,449.37,106.1,102.2,0.486,57302.599999964,57317.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409670911,132142.00
09/02/2014 11:15,1,4.780,ACTIVE,216.1,362.57,60.00,1409670904,"040051121000116","019011112586793",26.23,24,0.556,298.62,450.97,124.7,119.4,0.561,66966.200000011,66983.900000011,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670912,132143.00
09/02/2014 11:15,1,4.886,ACTIVE,216.7,329.24,60.00,1409670904,"040051121000068","019011112586793",24.01,24,0.520,301.12,451.46,116.7,112.3,0.528,61551.600000024,61567.900000036,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670913,132144.00
09/02/2014 11:15,1,3.531,ACTIVE,216.4,324.73,60.00,1409670904,"033051125000118","019011112586793",40.72,25,0.642,301.93,451.04,143.0,138.3,0.641,76655.800000012,76674.699999988,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670914,132145.00
09/02/2014 11:15,1,3.604,ACTIVE,216.5,357.57,60.00,1409670904,"033051125000150","019011112586793",40.15,25,0.647,301.13,452.38,143.9,139.3,0.646,75696.5,75715.4,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670916,132146.00
09/02/2014 11:15,1,4.924,ACTIVE,216.7,357.30,60.00,1409670904,"040051121000185","019011112586793",26.31,25,0.573,301.47,451.01,128.9,123.7,0.581,69298.2,69315.800000024,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670917,132147.00
09/02/2014 11:15,1,5.061,ACTIVE,216.8,361.31,60.00,1409670904,"040051121000195","019011112586793",26.20,25,0.586,301.11,450.62,131.9,126.6,0.594,67171.000000001,67189.000000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670918,132148.00
09/02/2014 11:15,2,4.770,ACTIVE,217.35,352.57,60.001,1409670904,"274151322000083","019011112586793",29.14,33.30,0,327.32,379.32,140.8,134.0,0.552,246585.3,246585.3,22799,0,0,0,L,1151911521,1,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670919,132149.00
09/02/2014 11:15,2,5.111,ACTIVE,218.03,354.37,59.996,1409670904,"274151322000076","019011112586793",29.62,34.30,0,329.13,383.53,153.4,146.1,0.597,257497.4,257497.4,22786,0,0,0,L,1151911521,1,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670920,132150.00
09/02/2014 11:15,2,3.270,ACTIVE,217.35,434.63,59.985,1409670904,"274151322000094","019011112586793",39.66,32.80,0,398.26,461.38,131.1,124.6,0.504,183463.2,183463.2,23233,0,0,0,L,1151911521,1,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670921,132151.00
09/02/2014 11:15,2,4.832,ACTIVE,217.35,362.49,59.990,1409670904,"274151322000052","019011112586793",29.14,33.80,0,329.13,380.52,142.5,135.6,0.539,247689.1,247689.1,22742,0,0,0,L,1151911521,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670922,132152.00
09/02/2014 11:15,2,4.883,ACTIVE,217.80,362.79,60.017,1409670904,"274151322000085","019011112586793",29.20,31.00,0,329.43,382.03,144.3,137.4,0.544,246720.8,246720.8,22700,0,0,0,L,1151911521,1,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670923,132153.00
09/02/2014 11:15,2,4.795,ACTIVE,217.58,357.38,59.996,1409670904,"274151322000087","019011112586793",28.37,41.30,0,328.52,379.62,137.7,131.0,0.521,234732.4,234732.4,22728,0,0,0,L,1151911521,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670924,132154.00
09/02/2014 11:15,2,4.818,ACTIVE,217.13,366.10,59.996,1409670904,"274151322000088","019011112586793",28.98,32.00,0,328.52,380.22,141.4,134.6,0.530,239649.7,239649.7,22715,0,0,0,L,1151911521,1,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670925,132155.00
09/02/2014 11:15,2,5.053,ACTIVE,217.35,361.29,59.990,1409670904,"274151322000095","019011112586793",29.68,32.60,0,329.73,382.33,151.8,144.6,0.570,255202.6,255202.6,22779,0,0,0,L,1151911521,1,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670926,132156.00
09/02/2014 11:15,2,3.291,ACTIVE,218.26,429.82,60.001,1409670904,"274151322000068","019011112586793",39.34,34.80,0,401.26,474.60,131.2,124.7,0.486,181754.6,181754.6,23288,0,0,0,L,1151911521,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670927,132157.00
09/02/2014 11:15,2,4.830,ACTIVE,217.35,361.89,59.990,1409670904,"274151322000054","019011112586793",29.24,32.60,0,328.52,381.42,142.9,136.0,0.539,244394.0,244394.0,22850,0,0,0,L,1151911521,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409670928,132158.00
