ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2014 11:30,1,4.129,ACTIVE,216.3,342.17,60.03,1409671804,"040051121000097","019011112586793",25.71,28,0.470,316.83,381.08,105.6,101.2,0.484,68018.7,68049.8,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671806,132159.00
09/02/2014 11:30,1,4.229,ACTIVE,215.5,351.48,60.00,1409671804,"040051121000095","019011112586793",23.51,26,0.436,317.44,375.94,98.9,93.9,0.452,60705.7,60733.8,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671807,132160.00
09/02/2014 11:30,1,2.772,ACTIVE,216.0,352.16,60.03,1409671804,"033051125000132","019011112586793",34.48,28,0.416,318.54,374.55,95.1,89.9,0.437,59747.100000024,59773.600000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671809,132161.00
09/02/2014 11:30,1,2.763,ACTIVE,216.4,346.90,60.00,1409671804,"033051125000135","019011112586793",34.33,27,0.421,317.68,374.43,94.4,90.6,0.435,57317.5,57344,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671810,132162.00
09/02/2014 11:30,1,4.327,ACTIVE,215.2,342.79,60.00,1409671804,"040051121000116","019011112586793",25.61,26,0.490,316.24,378.98,110.3,104.9,0.502,66983.900000011,67014.500000011,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671811,132163.00
09/02/2014 11:30,1,4.412,ACTIVE,215.8,333.91,60.00,1409671804,"040051121000068","019011112586793",23.38,27,0.456,315.78,377.05,102.6,98.1,0.474,61567.900000036,61596.400000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671812,132164.00
09/02/2014 11:30,1,3.248,ACTIVE,216.1,357.51,60.00,1409671804,"033051125000118","019011112586793",39.17,28,0.567,313.89,387.38,126.6,122.1,0.574,76674.699999988,76709.800000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671814,132165.00
09/02/2014 11:30,1,3.256,ACTIVE,216.3,346.75,60.00,1409671804,"033051125000150","019011112586793",39.59,27,0.577,313.11,387.66,128.3,124.6,0.582,75715.4,75750.4,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671815,132166.00
09/02/2014 11:30,1,4.516,ACTIVE,216.2,330.12,60.00,1409671804,"040051121000185","019011112586793",25.46,28,0.510,317.91,380.62,114.4,109.8,0.519,69315.800000024,69346.500000012,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671816,132167.00
09/02/2014 11:30,1,4.604,ACTIVE,215.4,358.82,60.00,1409671804,"040051121000195","019011112586793",25.32,28,0.517,316.47,381.18,116.0,111.1,0.527,67189.000000001,67220.000000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671817,132168.00
09/02/2014 11:30,2,4.189,ACTIVE,216.67,346.86,59.985,1409671804,"274151322000083","019011112586793",28.29,37.80,0,331.83,389.54,120.0,113.9,0.477,246620.8,246620.8,22800,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671818,132169.00
09/02/2014 11:30,2,4.484,ACTIVE,217.35,354.67,59.975,1409671804,"274151322000076","019011112586793",28.90,38.00,0,333.63,397.66,131.2,124.7,0.508,257536.2,257536.2,22787,0,0,0,L,1151911521,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671819,132170.00
09/02/2014 11:30,2,2.830,ACTIVE,216.67,420.20,59.985,1409671804,"274151322000094","019011112586793",39.16,36.50,0,398.56,460.47,111.6,105.8,0.429,183496.5,183496.5,23234,0,0,0,L,1151911521,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671820,132171.00
09/02/2014 11:30,2,4.320,ACTIVE,216.67,358.88,59.985,1409671804,"274151322000052","019011112586793",27.93,38.80,0,332.13,393.45,122.1,115.9,0.468,247725.1,247725.1,22743,0,0,0,L,1151911521,1,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671821,132172.00
09/02/2014 11:30,2,4.328,ACTIVE,217.13,350.47,59.985,1409671804,"274151322000085","019011112586793",28.33,35.40,0,333.03,394.95,124.2,117.9,0.464,246757.4,246757.4,22701,0,0,0,L,1151911521,1,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671822,132173.00
09/02/2014 11:30,2,4.264,ACTIVE,216.67,347.16,60.017,1409671804,"274151322000087","019011112586793",26.92,46.00,0,332.13,391.34,116.2,110.2,0.442,234766.9,234766.9,22729,0,0,0,L,1151911521,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671823,132174.00
09/02/2014 11:30,2,4.307,ACTIVE,216.45,344.45,59.964,1409671804,"274151322000088","019011112586793",27.75,35.00,0,332.73,394.05,121.0,114.9,0.455,239685.4,239685.4,22716,0,0,0,L,1151911521,1,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671824,132175.00
09/02/2014 11:30,2,4.496,ACTIVE,216.45,349.86,60.017,1409671804,"274151322000095","019011112586793",28.39,36.80,0,331.53,393.45,129.2,122.8,0.482,255240.9,255240.9,22780,0,0,0,L,1151911521,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671825,132176.00
09/02/2014 11:30,2,2.789,ACTIVE,217.58,423.81,59.985,1409671804,"274151322000068","019011112586793",39.48,38.20,0,394.35,466.79,112.4,106.5,0.424,181787.9,181787.9,23289,0,0,0,L,1151911521,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671826,132177.00
09/02/2014 11:30,2,4.311,ACTIVE,216.67,348.36,59.975,1409671804,"274151322000054","019011112586793",28.17,36.00,0,332.43,391.04,122.9,116.7,0.473,244430.1,244430.1,22851,0,0,0,L,1151911521,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409671827,132178.00
09/02/2014 11:45,1,5.573,ACTIVE,216.7,326.45,60.03,1409672705,"040051121000097","019011112586793",25.26,32,0.623,316.24,388.02,140.1,134.5,0.626,68049.8,68087.8,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672707,132179.00
09/02/2014 11:45,1,5.616,ACTIVE,216.4,332.96,60.03,1409672705,"040051121000095","019011112586793",22.78,29,0.567,315.85,382.25,127.3,122.1,0.572,60733.8,60768.1,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672708,132180.00
09/02/2014 11:45,1,3.587,ACTIVE,216.7,358.95,60.03,1409672705,"033051125000132","019011112586793",33.66,31,0.529,317.75,380.73,120.1,114.0,0.540,59773.600000024,59806.100000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672710,132181.00
09/02/2014 11:45,1,3.549,ACTIVE,216.8,361.91,60.03,1409672705,"033051125000135","019011112586793",33.42,30,0.528,318.34,380.44,118.0,114.0,0.534,57344,57376.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672711,132182.00
09/02/2014 11:45,1,5.498,ACTIVE,216.0,364.76,60.00,1409672705,"040051121000116","019011112586793",25.21,29,0.616,315.01,386.21,137.9,132.1,0.616,67014.500000011,67051.900000011,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672712,132183.00
09/02/2014 11:45,1,5.711,ACTIVE,216.6,347.56,60.03,1409672705,"040051121000068","019011112586793",22.71,30,0.574,316.00,384.38,129.0,123.8,0.583,61596.400000036,61631.400000036,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672713,132184.00
09/02/2014 11:45,1,4.129,ACTIVE,215.9,322.25,60.03,1409672705,"033051125000118","019011112586793",38.71,31,0.713,311.68,395.85,159.1,152.6,0.710,76709.800000012,76752.100000024,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672715,132185.00
09/02/2014 11:45,1,4.126,ACTIVE,216.6,324.32,60.03,1409672705,"033051125000150","019011112586793",38.78,31,0.714,310.59,395.45,159.2,153.3,0.711,75750.4,75792.8,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672716,132186.00
09/02/2014 11:45,1,5.705,ACTIVE,216.9,332.62,60.03,1409672705,"040051121000185","019011112586793",24.82,32,0.628,316.13,387.82,140.9,135.6,0.629,69346.500000012,69384.600000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672717,132187.00
09/02/2014 11:45,1,5.784,ACTIVE,216.2,349.60,60.03,1409672705,"040051121000195","019011112586793",24.91,32,0.637,315.39,388.49,143.4,136.9,0.642,67220.000000001,67258.300000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672718,132188.00
09/02/2014 11:45,2,5.744,ACTIVE,216.67,353.17,60.017,1409672705,"274151322000083","019011112586793",27.59,42.80,0,332.13,398.56,160.5,153.0,0.654,246664.2,246664.2,22801,0,0,0,L,1151911521,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672719,132189.00
09/02/2014 11:45,2,6.072,ACTIVE,218.03,352.87,60.028,1409672705,"274151322000076","019011112586793",28.43,43.60,0,333.93,406.37,174.8,166.8,0.681,257583.7,257583.7,22788,0,0,0,L,1151911521,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672720,132190.00
09/02/2014 11:45,2,3.832,ACTIVE,217.13,417.79,60.017,1409672705,"274151322000094","019011112586793",38.78,40.40,0,390.44,464.38,149.5,142.4,0.588,183537.6,183537.6,23235,0,0,0,L,1151911521,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672721,132191.00
09/02/2014 11:45,2,5.857,ACTIVE,217.13,349.56,59.996,1409672705,"274151322000052","019011112586793",27.45,44.50,0,331.83,400.66,162.9,155.4,0.623,247769.2,247769.2,22744,0,0,0,L,1151911521,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672722,132192.00
09/02/2014 11:45,2,5.898,ACTIVE,217.35,369.40,60.028,1409672705,"274151322000085","019011112586793",27.85,40.20,0,332.43,401.56,166.1,158.4,0.632,246802.3,246802.3,22702,0,0,0,L,1151911521,1,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672723,132193.00
09/02/2014 11:45,2,5.771,ACTIVE,217.35,356.18,60.017,1409672705,"274151322000087","019011112586793",26.16,51.80,0,331.83,397.66,152.7,145.5,0.575,234808.5,234808.5,22730,0,0,0,L,1151911521,1,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672724,132194.00
09/02/2014 11:45,2,5.785,ACTIVE,217.13,362.79,60.017,1409672705,"274151322000088","019011112586793",27.73,40.20,0,332.73,400.96,162.5,154.9,0.610,239729.3,239729.3,22717,0,0,0,L,1151911521,1,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672725,132195.00
09/02/2014 11:45,2,6.107,ACTIVE,217.13,362.49,60.017,1409672705,"274151322000095","019011112586793",27.93,42.50,0,331.83,402.16,172.6,164.7,0.650,255287.9,255287.9,22781,0,0,0,L,1151911521,1,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672726,132196.00
09/02/2014 11:45,2,3.949,ACTIVE,218.26,424.11,60.017,1409672705,"274151322000068","019011112586793",37.77,43.40,0,390.14,468.89,150.8,143.6,0.570,181829.1,181829.1,23290,0,0,0,L,1151911521,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672727,132197.00
09/02/2014 11:45,2,5.834,ACTIVE,217.35,354.97,60.022,1409672705,"274151322000054","019011112586793",27.89,41.30,0,331.83,401.26,164.6,157.0,0.623,244474.5,244474.5,22852,0,0,0,L,1151911521,1,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409672728,132198.00
09/02/2014 12:00,1,4.421,ACTIVE,216.2,346.99,60.07,1409673604,"040051121000097","019011112586793",25.48,32,0.500,316.38,386.26,112.1,107.7,0.508,68087.8,68123.8,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673606,132199.00
09/02/2014 12:00,1,4.449,ACTIVE,215.6,355.63,60.03,1409673604,"040051121000095","019011112586793",23.29,30,0.456,316.77,380.33,103.1,98.1,0.467,60768.1,60800.7,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673608,132200.00
09/02/2014 12:00,1,2.827,ACTIVE,216.2,352.60,60.07,1409673604,"033051125000132","019011112586793",34.06,32,0.421,300.57,448.02,95.8,90.6,0.438,59806.100000024,59836.800000012,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673609,132201.00
09/02/2014 12:00,1,2.800,ACTIVE,216.2,352.72,60.07,1409673604,"033051125000135","019011112586793",33.63,31,0.417,303.36,451.38,93.7,89.8,0.436,57376.5,57407,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673610,132202.00
09/02/2014 12:00,1,4.236,ACTIVE,215.6,354.53,60.03,1409673604,"040051121000116","019011112586793",25.60,31,0.478,315.92,384.32,107.9,102.5,0.492,67051.900000011,67087.300000011,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673612,132203.00
09/02/2014 12:00,1,4.349,ACTIVE,215.6,333.09,60.03,1409673604,"040051121000068","019011112586793",23.46,31,0.449,315.84,382.32,101.5,96.5,0.469,61631.400000036,61664.400000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673613,132204.00
09/02/2014 12:00,1,3.216,ACTIVE,216.2,363.47,60.07,1409673604,"033051125000118","019011112586793",39.16,32,0.559,313.07,390.70,125.3,120.3,0.568,76752.100000024,76792.900000036,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673615,132205.00
09/02/2014 12:00,1,3.208,ACTIVE,216.5,333.94,60.03,1409673604,"033051125000150","019011112586793",38.91,32,0.558,313.08,394.72,124.2,119.9,0.565,75792.8,75833.6,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673616,132206.00
09/02/2014 12:00,1,4.319,ACTIVE,216.5,345.60,60.03,1409673604,"040051121000185","019011112586793",25.30,33,0.485,316.48,385.64,108.7,104.4,0.494,69384.600000036,69420.300000024,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673617,132207.00
09/02/2014 12:00,1,4.558,ACTIVE,216.1,358.57,60.03,1409673604,"040051121000195","019011112586793",25.08,34,0.504,315.02,386.34,113.7,108.0,0.520,67258.300000001,67294.200000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673619,132208.00
09/02/2014 12:00,2,4.576,ACTIVE,217.35,360.99,60.028,1409673604,"274151322000083","019011112586793",27.83,45.30,0,331.53,396.75,128.9,122.5,0.513,246705.3,246705.3,22802,0,0,0,L,1151911521,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673619,132209.00
09/02/2014 12:00,2,4.842,ACTIVE,218.71,353.17,60.033,1409673604,"274151322000076","019011112586793",28.65,44.80,0,335.14,403.37,140.6,133.7,0.539,257628.4,257628.4,22789,0,0,0,L,1151911521,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673620,132210.00
09/02/2014 12:00,2,3.082,ACTIVE,217.80,426.21,60.028,1409673604,"274151322000094","019011112586793",38.51,41.50,0,392.55,460.78,120.5,114.4,0.464,183576.5,183576.5,23236,0,0,0,L,1151911521,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673621,132211.00
09/02/2014 12:00,2,4.629,ACTIVE,217.80,358.28,60.033,1409673604,"274151322000052","019011112586793",27.91,45.80,0,331.83,399.46,130.8,124.3,0.495,247810.9,247810.9,22745,0,0,0,L,1151911521,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673622,132212.00
09/02/2014 12:00,2,4.625,ACTIVE,218.03,352.27,60.038,1409673604,"274151322000085","019011112586793",28.43,41.30,0,334.84,400.06,133.1,126.5,0.499,246844.8,246844.8,22703,0,0,0,L,1151911521,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673623,132213.00
09/02/2014 12:00,2,4.580,ACTIVE,218.03,352.87,60.022,1409673604,"274151322000087","019011112586793",26.40,55.50,0,333.63,395.55,122.4,116.2,0.464,234847.4,234847.4,22731,0,0,0,L,1151911521,1,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673624,132214.00
09/02/2014 12:00,2,4.629,ACTIVE,217.58,347.46,60.033,1409673604,"274151322000088","019011112586793",27.83,42.00,0,333.03,399.46,130.4,124.0,0.477,239770.7,239770.7,22718,0,0,0,L,1151911521,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673625,132215.00
09/02/2014 12:00,2,4.828,ACTIVE,217.80,356.48,60.033,1409673604,"274151322000095","019011112586793",28.33,43.60,0,332.43,398.56,138.4,131.7,0.517,255332.2,255332.2,22782,0,0,0,L,1151911521,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673626,132216.00
09/02/2014 12:00,2,3.053,ACTIVE,218.48,419.90,60.028,1409673604,"274151322000068","019011112586793",38.98,44.30,0,388.34,456.87,120.3,114.2,0.455,181867.9,181867.9,23291,0,0,0,L,1151911521,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673627,132217.00
09/02/2014 12:00,2,4.674,ACTIVE,217.58,359.78,60.017,1409673604,"274151322000054","019011112586793",27.87,42.80,0,332.13,400.36,131.8,125.3,0.499,244516.4,244516.4,22853,0,0,0,L,1151911521,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409673628,132218.00
09/02/2014 12:15,1,6.994,ACTIVE,218.3,376.36,60.07,1409674504,"040051121000097","019011112586793",24.53,35,0.756,317.43,390.14,170.7,164.0,0.747,68123.8,68168,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674506,132219.00
09/02/2014 12:15,1,6.949,ACTIVE,218.2,373.52,60.03,1409674504,"040051121000095","019011112586793",22.21,32,0.685,317.44,384.28,153.6,148.1,0.677,60800.7,60840.7,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674507,132220.00
09/02/2014 12:15,1,4.490,ACTIVE,218.2,348.21,60.03,1409674504,"033051125000132","019011112586793",32.93,35,0.648,318.36,382.09,147.1,140.3,0.650,59836.800000012,59874.800000012,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674509,132221.00
09/02/2014 12:15,1,4.460,ACTIVE,218.4,347.13,60.03,1409674504,"033051125000135","019011112586793",32.71,33,0.646,318.50,381.75,145.2,139.9,0.647,57407,57444.799999952,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674510,132222.00
09/02/2014 12:15,1,6.930,ACTIVE,217.5,369.06,60.03,1409674504,"040051121000116","019011112586793",24.67,33,0.757,314.81,388.51,170.1,163.3,0.752,67087.300000011,67130.700000011,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674511,132223.00
09/02/2014 12:15,1,7.199,ACTIVE,218.3,374.85,60.03,1409674504,"040051121000068","019011112586793",22.24,34,0.706,315.83,385.72,159.3,153.1,0.702,61664.400000036,61705.100000024,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674512,132224.00
09/02/2014 12:15,1,5.201,ACTIVE,218.2,372.97,60.03,1409674504,"033051125000118","019011112586793",38.46,35,0.885,314.58,392.47,199.0,191.4,0.866,76792.900000036,76840.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674514,132225.00
09/02/2014 12:15,1,5.229,ACTIVE,218.5,386.08,60.03,1409674504,"033051125000150","019011112586793",38.17,34,0.885,311.11,398.19,198.6,191.4,0.869,75833.6,75881.6,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674515,132226.00
09/02/2014 12:15,1,7.200,ACTIVE,218.5,373.96,60.03,1409674504,"040051121000185","019011112586793",24.40,36,0.778,317.53,389.49,174.8,168.9,0.764,69420.300000024,69464.800000024,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674516,132227.00
09/02/2014 12:15,1,7.397,ACTIVE,217.8,363.32,60.03,1409674504,"040051121000195","019011112586793",24.20,37,0.785,316.17,390.39,178.1,169.9,0.781,67294.200000001,67338.900000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674518,132228.00
09/02/2014 12:15,2,7.193,ACTIVE,219.39,355.28,60.028,1409674504,"274151322000083","019011112586793",27.06,50.80,0,333.93,400.66,196.9,188.2,0.782,246755.8,246755.8,22803,0,0,0,L,1151911521,1,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674519,132229.00
09/02/2014 12:15,2,7.666,ACTIVE,220.52,356.18,60.043,1409674504,"274151322000076","019011112586793",27.63,50.60,0,335.74,403.97,214.4,205.0,0.800,257683.6,257683.6,22790,0,0,0,L,1151911521,1,125.40,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674520,132230.00
09/02/2014 12:15,2,4.850,ACTIVE,219.84,431.02,60.028,1409674504,"274151322000094","019011112586793",38.25,45.80,0,388.34,461.08,187.5,179.0,0.725,183624.8,183624.8,23237,0,0,0,L,1151911521,1,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674521,132231.00
09/02/2014 12:15,2,7.248,ACTIVE,219.84,377.82,60.028,1409674504,"274151322000052","019011112586793",27.12,51.00,0,334.24,401.56,199.1,190.2,0.769,247862.1,247862.1,22746,0,0,0,L,1151911521,1,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674522,132232.00
09/02/2014 12:15,2,7.385,ACTIVE,220.06,378.12,60.022,1409674504,"274151322000085","019011112586793",27.25,46.40,0,335.74,402.46,203.6,194.6,0.742,246897.1,246897.1,22704,0,0,0,L,1151911521,1,126.07,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674523,132233.00
09/02/2014 12:15,2,7.252,ACTIVE,219.84,370.00,60.028,1409674504,"274151322000087","019011112586793",25.17,62.30,0,336.04,397.66,184.7,176.3,0.694,234895.1,234895.1,22732,0,0,0,L,1151911521,1,125.40,125.40,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674524,132234.00
09/02/2014 12:15,2,7.268,ACTIVE,219.84,361.29,60.033,1409674504,"274151322000088","019011112586793",26.90,46.60,0,335.44,401.26,198.0,189.2,0.738,239821.6,239821.6,22719,0,0,0,L,1151911521,1,126.07,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674525,132235.00
09/02/2014 12:15,2,7.639,ACTIVE,219.61,382.03,60.028,1409674504,"274151322000095","019011112586793",27.51,48.80,0,334.84,405.77,212.6,203.3,0.782,255386.9,255386.9,22783,0,0,0,L,1151911521,1,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674526,132236.00
09/02/2014 12:15,2,4.891,ACTIVE,220.74,432.82,60.028,1409674504,"274151322000068","019011112586793",37.97,48.00,0,384.13,459.87,187.5,179.1,0.707,181916.2,181916.2,23292,0,0,0,L,1151911521,1,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674527,132237.00
09/02/2014 12:15,2,7.355,ACTIVE,220.06,378.72,60.022,1409674504,"274151322000054","019011112586793",26.92,48.00,0,334.84,402.46,200.2,191.4,0.747,244567.9,244567.9,22854,0,0,0,L,1151911521,1,125.85,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409674528,132238.00
09/02/2014 12:30,1,7.665,ACTIVE,218.4,344.62,60.03,1409675404,"040051121000097","019011112586793",24.39,38,0.824,317.18,388.71,186.0,178.4,0.809,68168,68212.7,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675406,132239.00
09/02/2014 12:30,1,7.666,ACTIVE,218.1,328.99,60.03,1409675404,"040051121000095","019011112586793",21.91,34,0.743,317.82,383.35,167.2,161.0,0.732,60840.7,60880.9,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675408,132240.00
09/02/2014 12:30,1,4.924,ALERT,218.1,340.69,60.03,1409675404,"033051125000132","019011112586793",32.84,37,0.707,318.87,381.27,160.9,153.1,0.707,59874.800000012,59913,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409675409,132241.00
09/02/2014 12:30,1,4.870,ACTIVE,218.9,370.49,60.03,1409675404,"033051125000135","019011112586793",32.54,35,0.701,317.93,381.27,157.7,152.4,0.696,57444.799999952,57482.799999952,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675410,132242.00
09/02/2014 12:30,1,7.611,ACTIVE,217.8,334.86,60.03,1409675404,"040051121000116","019011112586793",24.29,35,0.814,314.30,386.58,183.9,175.6,0.805,67130.700000011,67174.700000011,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675412,132243.00
09/02/2014 12:30,1,7.834,ACTIVE,218.5,329.67,60.03,1409675404,"040051121000068","019011112586793",21.84,36,0.755,316.53,384.24,170.2,163.5,0.746,61705.100000024,61746,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675413,132244.00
09/02/2014 12:30,1,5.928,ACTIVE,218.2,334.08,60.03,1409675404,"033051125000118","019011112586793",34.45,38,0.903,314.91,392.51,203.2,195.5,0.883,76840.5,76889.300000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675414,132245.00
09/02/2014 12:30,1,5.030,ACTIVE,218.9,368.04,60.03,1409675404,"033051125000150","019011112586793",40.55,36,0.905,312.13,397.68,202.9,196.0,0.884,75881.6,75930.5,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675416,132246.00
09/02/2014 12:30,1,7.745,ACTIVE,218.7,324.65,60.03,1409675404,"040051121000185","019011112586793",24.08,38,0.822,318.33,388.19,185.6,178.7,0.810,69464.800000024,69509.399999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675417,132247.00
09/02/2014 12:30,1,7.834,ACTIVE,217.8,370.65,60.03,1409675404,"040051121000195","019011112586793",24.16,39,0.831,315.06,389.06,188.3,179.8,0.819,67338.900000001,67383.900000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675418,132248.00
09/02/2014 12:30,2,7.955,ACTIVE,220.06,376.31,60.006,1409675404,"274151322000083","019011112586793",26.60,54.30,0,336.04,399.76,214.2,204.9,0.849,246806.9,246806.9,22804,0,0,0,L,1151911521,1,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675419,132249.00
09/02/2014 12:30,2,8.426,ACTIVE,220.97,372.71,60.043,1409675404,"274151322000076","019011112586793",27.23,54.30,0,335.74,403.07,232.5,222.5,0.875,257739.2,257739.2,22791,0,0,0,L,1151911521,1,125.40,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675420,132250.00
09/02/2014 12:30,2,5.205,ACTIVE,220.29,434.93,60.017,1409675404,"274151322000094","019011112586793",38.70,47.50,0,382.33,455.37,205.1,196.0,0.778,183673.6,183673.6,23238,0,0,0,L,1151911521,1,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675421,132251.00
09/02/2014 12:30,2,7.863,ACTIVE,220.06,384.13,60.012,1409675404,"274151322000052","019011112586793",27.15,54.80,0,335.14,400.06,215.8,206.4,0.818,247913.7,247913.7,22747,0,0,0,L,1151911521,1,125.17,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675422,132252.00
09/02/2014 12:30,2,8.025,ACTIVE,220.29,376.62,60.033,1409675404,"274151322000085","019011112586793",27.23,49.50,0,334.84,401.86,221.4,211.7,0.818,246949.9,246949.9,22705,0,0,0,L,1151911521,1,125.85,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675423,132253.00
09/02/2014 12:30,2,7.857,ACTIVE,220.06,364.89,60.012,1409675404,"274151322000087","019011112586793",25.01,68.00,0,336.04,396.45,198.9,190.1,0.742,234942.7,234942.7,22733,0,0,0,L,1151911521,1,125.62,125.62,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675424,132254.00
09/02/2014 12:30,2,8.051,ACTIVE,220.06,374.81,60.012,1409675404,"274151322000088","019011112586793",26.40,49.50,0,335.44,399.76,214.9,205.5,0.787,239873.0,239873.0,22720,0,0,0,L,1151911521,1,126.07,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675425,132255.00
09/02/2014 12:30,2,8.389,ACTIVE,220.06,368.80,60.012,1409675404,"274151322000095","019011112586793",27.17,52.00,0,335.14,403.97,230.8,220.9,0.844,255442.1,255442.1,22784,0,0,0,L,1151911521,1,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675426,132256.00
09/02/2014 12:30,2,5.322,ACTIVE,220.97,415.99,60.012,1409675404,"274151322000068","019011112586793",37.95,50.00,0,384.43,455.67,204.7,195.7,0.769,181965.0,181965.0,23293,0,0,0,L,1151911521,1,126.07,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675427,132257.00
09/02/2014 12:30,2,7.980,ACTIVE,220.29,371.51,60.022,1409675404,"274151322000054","019011112586793",26.90,51.00,0,335.44,401.26,217.3,207.8,0.818,244619.9,244619.9,22855,0,0,0,L,1151911521,1,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409675428,132258.00
09/02/2014 12:45,1,7.667,ACTIVE,217.6,375.53,60.03,1409676304,"040051121000097","019011112586793",24.35,39,0.826,315.87,387.69,185.8,178.8,0.812,68212.7,68257,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676307,132259.00
09/02/2014 12:45,1,7.644,ACTIVE,216.9,355.83,60.03,1409676304,"040051121000095","019011112586793",21.97,35,0.747,316.37,382.70,167.1,161.3,0.734,60880.9,60920.9,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676309,132260.00
09/02/2014 12:45,1,4.905,ACTIVE,217.5,352.28,60.03,1409676304,"033051125000132","019011112586793",32.79,38,0.704,316.80,381.11,160.1,152.4,0.704,59913,59950.900000036,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676311,132261.00
09/02/2014 12:45,1,4.861,ACTIVE,217.5,376.42,60.00,1409676304,"033051125000135","019011112586793",32.57,37,0.704,318.19,379.84,157.5,152.4,0.697,57482.799999952,57520.599999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676313,132262.00
09/02/2014 12:45,1,7.602,ACTIVE,216.8,371.55,60.03,1409676304,"040051121000116","019011112586793",24.31,36,0.819,315.00,385.84,183.9,176.3,0.807,67174.700000011,67218.500000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676315,132263.00
09/02/2014 12:45,1,7.786,ACTIVE,217.2,323.10,60.03,1409676304,"040051121000068","019011112586793",21.94,37,0.757,315.57,384.22,169.9,163.1,0.748,61746,61786.800000012,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676317,132264.00
09/02/2014 12:45,1,5.907,ACTIVE,217.4,321.13,60.03,1409676304,"033051125000118","019011112586793",34.56,39,0.905,313.86,392.39,203.1,195.3,0.886,76889.300000012,76938,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676319,132265.00
09/02/2014 12:45,1,5.025,ACTIVE,217.9,341.18,60.03,1409676304,"033051125000150","019011112586793",40.58,37,0.912,310.56,396.07,202.9,196.9,0.891,75930.5,75979.6,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676321,132266.00
09/02/2014 12:45,1,7.689,ACTIVE,217.6,347.64,60.03,1409676304,"040051121000185","019011112586793",24.27,40,0.828,316.36,387.45,185.7,179.0,0.816,69509.399999988,69554.100000036,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676323,132267.00
09/02/2014 12:45,1,7.838,ACTIVE,216.8,320.74,60.00,1409676304,"040051121000195","019011112586793",24.18,40,0.837,315.00,388.02,188.6,180.1,0.822,67383.900000001,67428.900000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676325,132268.00
09/02/2014 12:45,2,7.832,ACTIVE,218.71,379.62,60.006,1409676304,"274151322000083","019011112586793",26.86,56.30,0,337.24,400.06,213.0,203.7,0.849,246857.6,246857.6,22805,0,0,0,L,1151911521,1,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676326,132269.00
09/02/2014 12:45,2,8.359,ACTIVE,219.84,381.12,60.006,1409676304,"274151322000076","019011112586793",27.43,56.30,0,335.44,404.87,232.1,222.1,0.888,257794.3,257794.3,22792,0,0,0,L,1151911521,1,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676327,132270.00
09/02/2014 12:45,2,5.258,ACTIVE,219.39,427.41,60.012,1409676304,"274151322000094","019011112586793",38.15,50.00,0,383.83,453.86,203.7,194.7,0.782,183722.1,183722.1,23239,0,0,0,L,1151911521,1,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676328,132271.00
09/02/2014 12:45,2,7.961,ACTIVE,219.61,380.22,60.006,1409676304,"274151322000052","019011112586793",26.78,56.80,0,335.74,400.66,215.8,206.4,0.822,247965.0,247965.0,22748,0,0,0,L,1151911521,1,124.49,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676329,132272.00
09/02/2014 12:45,2,8.053,ACTIVE,219.39,381.42,60.006,1409676304,"274151322000085","019011112586793",27.06,51.50,0,336.04,403.07,220.5,210.9,0.831,247002.4,247002.4,22706,0,0,0,L,1151911521,1,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676330,132273.00
09/02/2014 12:45,2,7.945,ACTIVE,219.16,377.82,60.012,1409676304,"274151322000087","019011112586793",24.61,73.00,0,336.34,397.05,197.8,189.0,0.751,234989.8,234989.8,22734,0,0,0,L,1151911521,1,124.72,125.17,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676331,132274.00
09/02/2014 12:45,2,7.971,ACTIVE,218.93,381.42,60.006,1409676304,"274151322000088","019011112586793",26.60,51.00,0,336.34,400.36,214.5,205.1,0.800,239924.0,239924.0,22721,0,0,0,L,1151911521,1,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676332,132275.00
09/02/2014 12:45,2,8.348,ACTIVE,219.16,380.82,60.001,1409676304,"274151322000095","019011112586793",27.23,55.30,0,336.94,404.57,230.2,220.3,0.853,255496.8,255496.8,22785,0,0,0,L,1151911521,1,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676333,132276.00
09/02/2014 12:45,2,5.350,ACTIVE,220.06,430.72,60.006,1409676304,"274151322000068","019011112586793",37.79,51.00,0,381.42,458.37,204.1,195.1,0.769,182013.4,182013.4,23294,0,0,0,L,1151911521,1,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676334,132277.00
09/02/2014 12:45,2,7.967,ACTIVE,219.16,362.19,60.001,1409676304,"274151322000054","019011112586793",26.90,53.00,0,336.34,401.56,216.8,207.3,0.813,244671.4,244671.4,22856,0,0,0,L,1151911521,1,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409676335,132278.00
09/02/2014 13:00,1,7.692,ACTIVE,217.2,376.30,60.03,1409677204,"040051121000097","019011112586793",24.46,39,0.830,315.36,386.85,187.2,179.0,0.818,68257,68301.6,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677207,132279.00
09/02/2014 13:00,1,7.697,ACTIVE,216.9,322.36,60.03,1409677204,"040051121000095","019011112586793",22.01,35,0.751,315.36,382.23,168.6,161.9,0.742,60920.9,60961,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677208,132280.00
09/02/2014 13:00,1,4.936,ACTIVE,216.7,346.71,60.03,1409677204,"033051125000132","019011112586793",32.87,39,0.712,316.09,379.53,161.4,153.3,0.714,59950.900000036,59989,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677209,132281.00
09/02/2014 13:00,1,4.910,ACTIVE,217.7,377.72,60.03,1409677204,"033051125000135","019011112586793",32.50,37,0.708,317.26,380.17,158.8,153.3,0.703,57520.599999964,57558.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677211,132282.00
09/02/2014 13:00,1,7.603,ACTIVE,216.2,376.92,60.03,1409677204,"040051121000116","019011112586793",24.49,37,0.827,313.37,386.43,185.3,177.4,0.816,67218.500000011,67262.300000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677212,132283.00
09/02/2014 13:00,1,7.741,ACTIVE,217.6,338.50,60.03,1409677204,"040051121000068","019011112586793",22.27,37,0.763,313.71,383.28,171.6,165.1,0.757,61786.800000012,61827.400000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677213,132284.00
09/02/2014 13:00,1,5.936,ACTIVE,216.6,374.77,60.03,1409677204,"033051125000118","019011112586793",34.38,39,0.907,312.69,391.06,203.1,194.6,0.882,76938,76986.2,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677214,132285.00
09/02/2014 13:00,1,4.990,ACTIVE,217.4,328.04,60.03,1409677204,"033051125000150","019011112586793",40.86,38,0.905,309.74,395.01,202.9,196.0,0.891,75979.6,76028.2,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677216,132286.00
09/02/2014 13:00,1,7.743,ACTIVE,217.5,324.22,60.03,1409677204,"040051121000185","019011112586793",24.24,40,0.834,315.46,387.25,186.7,180.3,0.815,69554.100000036,69598.300000024,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677217,132287.00
09/02/2014 13:00,1,7.872,ACTIVE,216.9,353.99,60.07,1409677204,"040051121000195","019011112586793",24.25,41,0.841,314.12,387.26,189.9,181.3,0.827,67428.900000001,67473.400000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677219,132288.00
09/02/2014 13:00,2,7.924,ACTIVE,218.48,355.58,60.017,1409677204,"274151322000083","019011112586793",26.82,57.00,0,333.33,398.56,215.1,205.7,0.857,246908.6,246908.6,22806,0,0,0,L,1151911521,1,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677219,132289.00
09/02/2014 13:00,2,8.398,ACTIVE,219.84,359.48,60.017,1409677204,"274151322000076","019011112586793",27.47,57.70,0,337.84,404.57,233.7,223.6,0.897,257849.9,257849.9,22793,0,0,0,L,1151911521,1,124.94,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677220,132290.00
09/02/2014 13:00,2,5.404,ACTIVE,218.93,409.08,60.017,1409677204,"274151322000094","019011112586793",37.57,50.80,0,385.63,454.76,206.4,197.3,0.791,183771.0,183771.0,23240,0,0,0,L,1151911521,1,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677221,132291.00
09/02/2014 13:00,2,7.930,ACTIVE,219.16,354.37,60.017,1409677204,"274151322000052","019011112586793",27.04,59.30,0,336.64,400.06,217.2,207.8,0.826,248016.6,248016.6,22749,0,0,0,L,1151911521,1,124.49,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677222,132292.00
09/02/2014 13:00,2,8.049,ACTIVE,219.16,363.69,60.012,1409677204,"274151322000085","019011112586793",27.29,52.80,0,337.84,401.86,222.3,212.6,0.835,247055.2,247055.2,22707,0,0,0,L,1151911521,1,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677223,132293.00
09/02/2014 13:00,2,7.965,ACTIVE,218.71,373.31,60.022,1409677204,"274151322000087","019011112586793",24.83,77.00,0,337.24,395.55,200.2,191.3,0.756,235037.2,235037.2,22735,0,0,0,L,1151911521,1,124.72,125.17,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677224,132294.00
09/02/2014 13:00,2,7.990,ACTIVE,218.71,363.69,60.017,1409677204,"274151322000088","019011112586793",26.68,52.50,0,337.54,400.36,215.9,206.5,0.809,239975.2,239975.2,22722,0,0,0,L,1151911521,1,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677225,132295.00
09/02/2014 13:00,2,8.395,ACTIVE,218.71,355.28,60.012,1409677204,"274151322000095","019011112586793",27.33,56.00,0,336.04,403.37,232.3,222.3,0.862,255552.0,255552.0,22786,0,0,0,L,1151911521,1,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677226,132296.00
09/02/2014 13:00,2,5.385,ACTIVE,219.84,414.19,60.012,1409677204,"274151322000068","019011112586793",37.87,53.00,0,385.93,458.07,204.8,195.8,0.778,182062.1,182062.1,23295,0,0,0,L,1151911521,1,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677227,132297.00
09/02/2014 13:00,2,8.033,ACTIVE,218.93,374.21,60.022,1409677204,"274151322000054","019011112586793",26.86,53.50,0,337.24,401.26,218.2,208.7,0.826,244723.2,244723.2,22857,0,0,0,L,1151911521,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409677228,132298.00
09/02/2014 13:15,1,7.669,ACTIVE,217.6,355.35,60.03,1409678104,"040051121000097","019011112586793",24.30,40,0.824,315.39,387.07,185.4,178.0,0.813,68301.6,68346,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678106,132299.00
09/02/2014 13:15,1,7.677,ACTIVE,216.9,329.21,60.03,1409678104,"040051121000095","019011112586793",21.81,36,0.745,315.69,381.18,166.6,160.7,0.735,60961,61001.2,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678107,132300.00
09/02/2014 13:15,1,4.921,ACTIVE,217.5,329.74,60.03,1409678104,"033051125000132","019011112586793",32.68,40,0.704,316.08,379.10,160.0,152.3,0.704,59989,60027.100000024,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678109,132301.00
09/02/2014 13:15,1,4.884,ACTIVE,218.0,336.42,60.03,1409678104,"033051125000135","019011112586793",32.38,38,0.702,317.15,379.32,157.3,152.2,0.698,57558.5,57596.399999976,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678110,132302.00
09/02/2014 13:15,1,7.690,ACTIVE,216.2,335.58,60.03,1409678104,"040051121000116","019011112586793",24.02,37,0.818,314.52,384.59,183.8,175.6,0.806,67262.300000011,67306.200000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678111,132303.00
09/02/2014 13:15,1,7.859,ACTIVE,217.4,376.27,60.00,1409678104,"040051121000068","019011112586793",21.71,38,0.754,314.66,382.82,169.7,162.7,0.748,61827.400000036,61868.100000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678112,132304.00
