ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2014 13:15,1,5.974,ACTIVE,216.9,382.59,60.03,1409678104,"033051125000118","019011112586793",34.13,40,0.905,312.72,390.91,202.9,194.7,0.882,76986.2,77034.6,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678114,132305.00
09/02/2014 13:15,1,5.041,ALERT,217.1,352.01,60.00,1409678104,"033051125000150","019011112586793",40.40,38,0.909,310.07,395.85,202.6,195.7,0.889,76028.2,76076.9,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409678115,132306.00
09/02/2014 13:15,1,7.786,ACTIVE,217.4,327.29,60.00,1409678104,"040051121000185","019011112586793",23.99,41,0.830,315.78,386.34,185.8,179.1,0.810,69598.300000024,69643.100000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678117,132307.00
09/02/2014 13:15,1,7.940,ACTIVE,216.8,375.58,60.00,1409678104,"040051121000195","019011112586793",23.90,42,0.836,312.81,387.12,188.8,179.9,0.824,67473.400000001,67518.300000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678118,132308.00
09/02/2014 13:15,2,7.926,ACTIVE,218.26,377.22,60.043,1409678104,"274151322000083","019011112586793",26.60,58.80,0,332.13,399.16,213.5,204.1,0.853,246959.8,246959.8,22807,0,0,0,L,1151911521,1,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678119,132309.00
09/02/2014 13:15,2,8.443,ACTIVE,219.39,383.83,60.017,1409678104,"274151322000076","019011112586793",27.10,58.30,0,336.34,404.27,231.5,221.5,0.893,257905.4,257905.4,22794,0,0,0,L,1151911521,1,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678121,132310.00
09/02/2014 13:15,2,5.404,ACTIVE,218.71,418.70,60.017,1409678104,"274151322000094","019011112586793",37.27,51.50,0,383.53,453.26,204.7,195.6,0.787,183819.8,183819.8,23241,0,0,0,L,1151911521,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678122,132311.00
09/02/2014 13:15,2,8.031,ACTIVE,218.71,363.99,60.017,1409678104,"274151322000052","019011112586793",26.52,60.30,0,336.64,400.66,215.6,206.2,0.822,248068.2,248068.2,22750,0,0,0,L,1151911521,1,124.27,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678122,132312.00
09/02/2014 13:15,2,8.104,ACTIVE,218.93,377.82,60.017,1409678104,"274151322000085","019011112586793",26.88,53.00,0,337.84,401.86,220.6,211.0,0.831,247108.1,247108.1,22708,0,0,0,L,1151911521,1,125.40,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678124,132313.00
09/02/2014 13:15,2,8.025,ACTIVE,218.48,370.30,60.038,1409678104,"274151322000087","019011112586793",24.43,80.00,0,335.44,396.15,198.3,189.4,0.756,235084.9,235084.9,22736,0,0,0,L,1151911521,1,124.72,124.49,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678125,132314.00
09/02/2014 13:15,2,7.988,ACTIVE,218.48,371.81,59.990,1409678104,"274151322000088","019011112586793",26.46,53.30,0,337.24,400.36,213.9,204.5,0.804,240026.5,240026.5,22723,0,0,0,L,1151911521,1,125.40,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678126,132315.00
09/02/2014 13:15,2,8.355,ACTIVE,218.26,371.21,60.022,1409678104,"274151322000095","019011112586793",27.21,58.30,0,336.64,403.67,230.2,220.3,0.853,255607.3,255607.3,22787,0,0,0,L,1151911521,1,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678127,132316.00
09/02/2014 13:15,2,5.367,ACTIVE,219.61,429.22,60.022,1409678104,"274151322000068","019011112586793",37.59,53.50,0,382.03,458.97,204.5,195.4,0.769,182110.9,182110.9,23296,0,0,0,L,1151911521,1,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678128,132317.00
09/02/2014 13:15,2,7.998,ACTIVE,218.71,381.12,60.017,1409678104,"274151322000054","019011112586793",26.76,55.00,0,333.33,401.56,216.8,207.4,0.826,244775.1,244775.1,22858,0,0,0,L,1151911521,1,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409678129,132318.00
09/02/2014 13:30,1,7.698,ACTIVE,218.3,373.91,60.00,1409679004,"040051121000097","019011112586793",24.37,40,0.828,316.06,388.18,186.6,179.5,0.818,68346,68390.9,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679007,132319.00
09/02/2014 13:30,1,7.713,ACTIVE,217.7,377.92,60.00,1409679004,"040051121000095","019011112586793",21.88,36,0.748,316.08,382.30,167.9,162.0,0.735,61001.2,61041.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679008,132320.00
09/02/2014 13:30,1,4.985,ACTIVE,217.8,377.90,60.00,1409679004,"033051125000132","019011112586793",32.47,40,0.709,317.37,380.13,161.0,153.1,0.702,60027.100000024,60065.5,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679009,132321.00
09/02/2014 13:30,1,4.898,ACTIVE,218.4,350.67,60.00,1409679004,"033051125000135","019011112586793",32.47,38,0.704,317.68,380.81,158.2,153.2,0.698,57596.399999976,57634.599999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679011,132322.00
09/02/2014 13:30,1,7.654,ACTIVE,217.3,332.59,60.00,1409679004,"040051121000116","019011112586793",24.30,38,0.822,314.83,385.23,185.1,177.2,0.811,67306.200000011,67350.400000011,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679012,132323.00
09/02/2014 13:30,1,7.755,ACTIVE,217.6,347.56,60.03,1409679004,"040051121000068","019011112586793",22.17,38,0.758,315.53,382.80,171.1,164.1,0.754,61868.100000024,61909.100000024,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679013,132324.00
09/02/2014 13:30,1,5.955,ALERT,217.3,360.85,60.00,1409679004,"033051125000118","019011112586793",34.28,40,0.901,313.16,391.24,203.2,194.6,0.877,77034.6,77083.1,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409679015,132325.00
09/02/2014 13:30,1,5.022,ACTIVE,217.7,333.74,60.00,1409679004,"033051125000150","019011112586793",40.59,38,0.906,310.40,395.79,202.8,195.7,0.888,76076.9,76125.8,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679016,132326.00
09/02/2014 13:30,1,7.837,ACTIVE,218.1,324.17,60.00,1409679004,"040051121000185","019011112586793",23.88,41,0.827,316.52,386.75,186.2,179.3,0.818,69643.100000036,69688.000000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679017,132327.00
09/02/2014 13:30,1,7.899,ACTIVE,217.2,349.31,60.00,1409679004,"040051121000195","019011112586793",24.09,42,0.837,315.00,387.78,189.3,180.8,0.823,67518.300000001,67563.400000001,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679019,132328.00
09/02/2014 13:30,2,7.982,ACTIVE,219.61,356.48,59.990,1409679004,"274151322000083","019011112586793",26.64,59.50,0,333.63,400.36,215.3,205.9,0.835,247011.2,247011.2,22808,0,0,0,L,1151911521,1,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679020,132329.00
09/02/2014 13:30,2,8.486,ACTIVE,220.52,367.30,59.990,1409679004,"274151322000076","019011112586793",27.12,59.00,0,335.74,404.57,232.9,222.9,0.866,257961.2,257961.2,22795,0,0,0,L,1151911521,1,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679021,132330.00
09/02/2014 13:30,2,5.439,ACTIVE,219.84,409.68,59.985,1409679004,"274151322000094","019011112586793",37.45,51.80,0,384.73,453.26,206.0,196.9,0.782,183868.9,183868.9,23242,0,0,0,L,1151911521,1,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679022,132331.00
09/02/2014 13:30,2,7.988,ACTIVE,220.29,363.39,59.990,1409679004,"274151322000052","019011112586793",26.82,60.30,0,336.04,400.06,216.7,207.2,0.840,248120.0,248120.0,22751,0,0,0,L,1151911521,1,124.94,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679022,132332.00
09/02/2014 13:30,2,8.090,ACTIVE,220.06,360.69,59.990,1409679004,"274151322000085","019011112586793",27.08,53.50,0,336.64,402.16,221.6,211.9,0.809,247161.1,247161.1,22709,0,0,0,L,1151911521,1,125.85,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679023,132333.00
09/02/2014 13:30,2,8.047,ACTIVE,219.84,356.48,59.990,1409679004,"274151322000087","019011112586793",24.43,82.30,0,336.64,396.45,198.9,190.1,0.725,235132.4,235132.4,22737,0,0,0,L,1151911521,1,125.17,125.40,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679024,132334.00
09/02/2014 13:30,2,8.004,ACTIVE,219.61,380.22,59.996,1409679004,"274151322000088","019011112586793",26.58,53.30,0,336.94,400.36,215.2,205.8,0.800,240079.0,240079.0,22724,0,0,0,L,1151911521,1,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679025,132335.00
09/02/2014 13:30,2,8.434,ACTIVE,219.61,366.40,59.990,1409679004,"274151322000095","019011112586793",27.19,58.80,0,336.04,404.27,232.1,222.1,0.849,255662.9,255662.9,22788,0,0,0,L,1151911521,1,125.62,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679026,132336.00
09/02/2014 13:30,2,5.369,ACTIVE,220.74,411.78,59.985,1409679004,"274151322000068","019011112586793",37.71,53.30,0,382.33,458.07,204.1,195.1,0.769,182159.9,182159.9,23297,0,0,0,L,1151911521,1,125.85,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679027,132337.00
09/02/2014 13:30,2,8.041,ACTIVE,219.84,354.07,60.017,1409679004,"274151322000054","019011112586793",26.68,55.80,0,336.64,401.86,217.2,207.7,0.809,244827.1,244827.1,22859,0,0,0,L,1151911521,1,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679028,132338.00
09/02/2014 13:45,1,7.683,ACTIVE,217.9,358.10,60.03,1409679904,"040051121000097","019011112586793",24.19,41,0.823,315.47,386.91,184.9,177.8,0.803,68390.9,68435.2,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679906,132339.00
09/02/2014 13:45,1,7.757,ACTIVE,217.1,329.53,60.00,1409679904,"040051121000095","019011112586793",21.50,37,0.739,316.43,382.35,165.9,159.7,0.729,61041.5,61081.4,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679908,132340.00
09/02/2014 13:45,1,4.976,ACTIVE,217.4,344.74,60.03,1409679904,"033051125000132","019011112586793",32.18,41,0.702,316.66,380.26,159.3,151.5,0.697,60065.5,60103.300000012,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679909,132341.00
09/02/2014 13:45,1,4.886,ACTIVE,217.9,365.44,60.03,1409679904,"033051125000135","019011112586793",32.17,38,0.699,317.60,380.80,156.4,151.6,0.690,57634.599999964,57672.399999976,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679910,132342.00
09/02/2014 13:45,1,7.646,ACTIVE,216.4,379.26,60.03,1409679904,"040051121000116","019011112586793",24.05,38,0.814,314.14,386.02,183.0,174.7,0.804,67350.400000011,67394.200000011,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679911,132343.00
09/02/2014 13:45,1,7.800,ACTIVE,217.6,350.14,60.03,1409679904,"040051121000068","019011112586793",21.78,39,0.750,315.06,383.24,169.0,162.4,0.741,61909.100000024,61949.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679913,132344.00
09/02/2014 13:45,1,5.925,ACTIVE,216.9,385.06,60.03,1409679904,"033051125000118","019011112586793",34.42,41,0.904,311.67,391.32,202.9,195.0,0.877,77083.1,77131.5,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679914,132345.00
09/02/2014 13:45,1,5.080,ACTIVE,217.7,374.09,60.00,1409679904,"033051125000150","019011112586793",40.17,39,0.908,309.83,395.64,203.0,196.0,0.885,76125.8,76174.5,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679916,132346.00
09/02/2014 13:45,1,7.787,ACTIVE,217.4,379.71,60.03,1409679904,"040051121000185","019011112586793",23.83,42,0.825,316.03,387.47,184.6,178.2,0.808,69688.000000012,69732.7,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679917,132347.00
09/02/2014 13:45,1,7.837,ACTIVE,216.9,354.43,60.03,1409679904,"040051121000195","019011112586793",24.06,43,0.832,313.02,387.54,187.6,179.6,0.822,67563.400000001,67608.200000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679918,132348.00
09/02/2014 13:45,2,7.986,ACTIVE,219.39,375.41,60.006,1409679904,"274151322000083","019011112586793",26.38,60.80,0,337.54,399.76,213.2,203.8,0.853,247062.3,247062.3,22809,0,0,0,L,1151911521,1,124.49,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679920,132349.00
09/02/2014 13:45,2,8.396,ACTIVE,220.74,382.93,60.006,1409679904,"274151322000076","019011112586793",27.15,60.50,0,335.74,403.97,230.7,220.7,0.884,258016.5,258016.5,22796,0,0,0,L,1151911521,1,125.40,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679921,132350.00
09/02/2014 13:45,2,5.389,ACTIVE,219.61,423.50,60.006,1409679904,"274151322000094","019011112586793",37.37,53.00,0,384.43,453.86,204.0,195.0,0.778,183917.6,183917.6,23243,0,0,0,L,1151911521,1,124.72,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679922,132351.00
09/02/2014 13:45,2,7.916,ACTIVE,220.06,380.22,60.006,1409679904,"274151322000052","019011112586793",26.78,61.00,0,336.34,400.36,214.5,205.1,0.818,248171.5,248171.5,22752,0,0,0,L,1151911521,1,124.72,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679923,132352.00
09/02/2014 13:45,2,8.096,ACTIVE,219.84,376.31,60.012,1409679904,"274151322000085","019011112586793",26.80,54.80,0,336.94,402.16,219.6,210.1,0.822,247213.7,247213.7,22710,0,0,0,L,1151911521,1,125.62,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679924,132353.00
09/02/2014 13:45,2,7.875,ACTIVE,219.61,368.50,60.006,1409679904,"274151322000087","019011112586793",24.75,84.00,0,337.84,396.45,197.3,188.5,0.747,235179.7,235179.7,22738,0,0,0,L,1151911521,1,124.94,125.40,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679925,132354.00
09/02/2014 13:45,2,7.904,ACTIVE,219.61,378.12,60.006,1409679904,"274151322000088","019011112586793",26.62,55.00,0,337.24,400.36,212.9,203.5,0.795,240128.9,240128.9,22725,0,0,0,L,1151911521,1,125.62,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679925,132355.00
09/02/2014 13:45,2,8.389,ACTIVE,219.16,365.49,60.012,1409679904,"274151322000095","019011112586793",27.08,59.50,0,337.54,405.47,229.9,219.9,0.853,255718.0,255718.0,22789,0,0,0,L,1151911521,1,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679926,132356.00
09/02/2014 13:45,2,5.312,ACTIVE,220.52,430.12,60.001,1409679904,"274151322000068","019011112586793",37.85,54.80,0,384.13,456.87,203.4,194.4,0.773,182208.5,182208.5,23298,0,0,0,L,1151911521,1,125.62,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679927,132357.00
09/02/2014 13:45,2,7.953,ACTIVE,219.39,376.31,59.975,1409679904,"274151322000054","019011112586793",26.78,56.80,0,337.24,401.56,215.2,205.8,0.804,244878.7,244878.7,22860,0,0,0,L,1151911521,1,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409679928,132358.00
09/02/2014 14:00,1,7.634,ACTIVE,217.7,336.36,60.03,1409680804,"040051121000097","019011112586793",24.38,41,0.823,315.23,388.21,185.2,177.2,0.810,68435.2,68479.8,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680807,132359.00
09/02/2014 14:00,1,7.590,ACTIVE,217.6,325.04,60.03,1409680804,"040051121000095","019011112586793",21.97,37,0.741,316.78,381.76,165.9,159.7,0.730,61081.4,61121.4,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680808,132360.00
09/02/2014 14:00,1,4.925,ACTIVE,217.9,373.36,60.03,1409680804,"033051125000132","019011112586793",32.52,41,0.701,317.40,380.37,159.3,152.0,0.700,60103.300000012,60141.300000012,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680809,132361.00
09/02/2014 14:00,1,4.823,ACTIVE,218.2,326.77,60.03,1409680804,"033051125000135","019011112586793",32.60,38,0.698,317.30,379.72,156.5,151.3,0.689,57672.399999976,57710.199999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680811,132362.00
09/02/2014 14:00,1,7.537,ACTIVE,216.8,362.07,60.03,1409680804,"040051121000116","019011112586793",24.45,38,0.816,314.39,386.08,183.3,175.4,0.802,67394.200000011,67438.100000011,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680812,132363.00
09/02/2014 14:00,1,7.697,ACTIVE,217.6,377.27,60.03,1409680804,"040051121000068","019011112586793",22.13,39,0.751,315.72,382.52,169.5,162.3,0.750,61949.5,61990.300000012,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680813,132364.00
09/02/2014 14:00,1,5.882,ACTIVE,217.6,367.02,60.07,1409680804,"033051125000118","019011112586793",34.70,41,0.901,313.95,391.20,203.1,194.6,0.883,77131.5,77180.1,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680815,132365.00
09/02/2014 14:00,1,5.066,ACTIVE,218.1,386.42,60.07,1409680804,"033051125000150","019011112586793",40.29,39,0.907,310.40,395.36,203.1,196.0,0.885,76174.5,76223.3,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680816,132366.00
09/02/2014 14:00,1,7.690,ACTIVE,217.6,366.16,60.07,1409680804,"040051121000185","019011112586793",24.11,42,0.824,314.66,386.46,184.5,178.1,0.804,69732.7,69777.100000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680817,132367.00
09/02/2014 14:00,1,7.858,ACTIVE,217.3,330.28,60.03,1409680804,"040051121000195","019011112586793",23.99,43,0.831,314.87,387.52,187.6,178.9,0.818,67608.200000001,67652.900000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680819,132368.00
09/02/2014 14:00,2,7.945,ACTIVE,219.16,359.48,60.006,1409680804,"274151322000083","019011112586793",26.56,60.50,0,337.24,399.46,213.7,204.3,0.840,247113.5,247113.5,22810,0,0,0,L,1151911521,1,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680820,132369.00
09/02/2014 14:00,2,8.295,ACTIVE,220.74,373.61,60.028,1409680804,"274151322000076","019011112586793",27.45,60.30,0,336.34,403.67,230.5,220.6,0.853,258071.8,258071.8,22797,0,0,0,L,1151911521,1,125.40,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680821,132370.00
09/02/2014 14:00,2,5.230,ACTIVE,219.84,417.19,60.028,1409680804,"274151322000094","019011112586793",38.43,52.30,0,382.63,452.36,202.3,193.3,0.773,183966.2,183966.2,23244,0,0,0,L,1151911521,1,124.94,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680821,132371.00
09/02/2014 14:00,2,7.932,ACTIVE,220.06,362.49,60.022,1409680804,"274151322000052","019011112586793",26.72,62.50,0,337.24,400.36,214.5,205.1,0.809,248222.9,248222.9,22753,0,0,0,L,1151911521,1,124.72,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680822,132372.00
09/02/2014 14:00,2,8.020,ACTIVE,220.29,377.22,60.022,1409680804,"274151322000085","019011112586793",27.08,54.50,0,336.64,402.46,219.8,210.2,0.822,247266.4,247266.4,22711,0,0,0,L,1151911521,1,125.85,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680823,132373.00
09/02/2014 14:00,2,7.957,ACTIVE,219.84,378.12,60.028,1409680804,"274151322000087","019011112586793",24.59,86.50,0,337.54,396.15,198.0,189.2,0.742,235227.1,235227.1,22739,0,0,0,L,1151911521,1,125.40,125.40,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680824,132374.00
09/02/2014 14:00,2,7.967,ACTIVE,219.84,380.82,60.022,1409680804,"274151322000088","019011112586793",26.34,54.00,0,336.94,400.36,212.5,203.1,0.791,240179.8,240179.8,22726,0,0,0,L,1151911521,1,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680825,132375.00
09/02/2014 14:00,2,8.336,ACTIVE,219.39,373.01,60.012,1409680804,"274151322000095","019011112586793",27.31,58.80,0,337.54,404.57,230.4,220.5,0.844,255773.2,255773.2,22790,0,0,0,L,1151911521,1,125.40,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680826,132376.00
09/02/2014 14:00,2,5.291,ACTIVE,220.97,434.33,60.022,1409680804,"274151322000068","019011112586793",37.73,55.30,0,382.93,455.97,202.8,193.9,0.782,182257.1,182257.1,23299,0,0,0,L,1151911521,1,125.62,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680827,132377.00
09/02/2014 14:00,2,7.939,ACTIVE,219.84,366.70,60.022,1409680804,"274151322000054","019011112586793",26.80,56.00,0,337.54,401.56,215.5,206.1,0.800,244930.3,244930.3,22861,0,0,0,L,1151911521,1,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409680828,132378.00
09/02/2014 14:15,1,7.545,ACTIVE,218.1,366.36,60.03,1409681704,"040051121000097","019011112586793",24.61,40,0.819,314.33,387.34,184.8,178.2,0.802,68479.8,68524,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681706,132379.00
09/02/2014 14:15,1,7.591,ACTIVE,216.7,374.93,60.00,1409681704,"040051121000095","019011112586793",21.91,37,0.739,316.58,381.29,165.5,159.6,0.730,61121.4,61161.1,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681708,132380.00
09/02/2014 14:15,1,4.846,ACTIVE,217.2,372.93,60.03,1409681704,"033051125000132","019011112586793",32.88,40,0.698,315.95,379.90,158.6,150.8,0.697,60141.300000012,60179.100000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681709,132381.00
09/02/2014 14:15,1,4.789,ACTIVE,217.8,365.84,60.03,1409681704,"033051125000135","019011112586793",32.69,38,0.696,317.63,379.58,155.8,150.7,0.690,57710.199999988,57747.799999952,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681711,132382.00
09/02/2014 14:15,1,7.515,ACTIVE,216.6,321.96,60.03,1409681704,"040051121000116","019011112586793",24.46,38,0.814,314.15,385.69,182.9,175.2,0.801,67438.100000011,67481.800000011,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681712,132383.00
09/02/2014 14:15,1,7.680,ACTIVE,217.2,329.50,60.00,1409681704,"040051121000068","019011112586793",22.02,39,0.748,314.79,383.44,168.3,161.6,0.741,61990.300000012,62030.5,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681713,132384.00
09/02/2014 14:15,1,5.808,ACTIVE,217.4,327.01,60.03,1409681704,"033051125000118","019011112586793",35.13,40,0.904,313.63,392.45,203.0,195.2,0.884,77180.1,77228.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681714,132385.00
09/02/2014 14:15,1,5.070,ACTIVE,217.5,379.72,60.00,1409681704,"033051125000150","019011112586793",40.30,39,0.908,310.39,394.94,203.3,195.9,0.888,76223.3,76272.1,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681716,132386.00
09/02/2014 14:15,1,7.590,ACTIVE,217.6,324.44,60.03,1409681704,"040051121000185","019011112586793",24.33,42,0.817,316.36,386.60,183.7,177.6,0.806,69777.100000036,69821.500000012,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681717,132387.00
09/02/2014 14:15,1,7.763,ACTIVE,217.1,324.33,60.03,1409681704,"040051121000195","019011112586793",24.16,43,0.824,314.07,386.84,186.6,177.8,0.816,67652.900000001,67697.400000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681718,132388.00
09/02/2014 14:15,2,7.873,ACTIVE,219.16,374.21,59.990,1409681704,"274151322000083","019011112586793",26.64,60.00,0,337.24,399.46,212.4,203.1,0.844,247164.4,247164.4,22811,0,0,0,L,1151911521,1,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681719,132389.00
09/02/2014 14:15,2,8.242,ACTIVE,220.29,363.09,60.001,1409681704,"274151322000076","019011112586793",27.49,60.50,0,335.74,403.07,229.4,219.5,0.875,258126.8,258126.8,22798,0,0,0,L,1151911521,1,125.17,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681720,132390.00
09/02/2014 14:15,2,5.348,ACTIVE,219.61,414.49,59.996,1409681704,"274151322000094","019011112586793",37.27,53.00,0,385.63,458.97,202.1,193.1,0.773,184014.5,184014.5,23245,0,0,0,L,1151911521,1,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681721,132391.00
09/02/2014 14:15,2,7.844,ACTIVE,220.06,356.78,60.006,1409681704,"274151322000052","019011112586793",26.88,61.70,0,336.04,400.06,213.1,203.8,0.809,248274.0,248274.0,22754,0,0,0,L,1151911521,1,124.72,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681722,132392.00
09/02/2014 14:15,2,7.969,ACTIVE,219.61,357.98,60.001,1409681704,"274151322000085","019011112586793",27.00,55.00,0,336.34,401.86,217.8,208.3,0.818,247318.6,247318.6,22712,0,0,0,L,1151911521,1,125.40,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681723,132393.00
09/02/2014 14:15,2,7.789,ACTIVE,219.39,361.29,60.001,1409681704,"274151322000087","019011112586793",24.99,88.00,0,336.94,396.45,196.9,188.1,0.742,235274.2,235274.2,22740,0,0,0,L,1151911521,1,124.94,125.40,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681724,132394.00
09/02/2014 14:15,2,7.783,ACTIVE,219.39,353.47,60.001,1409681704,"274151322000088","019011112586793",26.82,54.50,0,336.34,400.06,211.2,202.0,0.787,240230.4,240230.4,22727,0,0,0,L,1151911521,1,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681725,132395.00
09/02/2014 14:15,2,8.295,ACTIVE,219.39,357.38,59.996,1409681704,"274151322000095","019011112586793",27.25,58.50,0,336.04,403.67,228.7,218.8,0.844,255828.1,255828.1,22791,0,0,0,L,1151911521,1,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681726,132396.00
09/02/2014 14:15,2,5.086,ACTIVE,220.52,420.50,60.006,1409681704,"274151322000068","019011112586793",38.76,54.00,0,380.52,456.87,201.6,192.7,0.778,182305.3,182305.3,23300,0,0,0,L,1151911521,1,125.40,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681727,132397.00
09/02/2014 14:15,2,7.818,ACTIVE,219.61,359.78,60.006,1409681704,"274151322000054","019011112586793",27.04,56.00,0,335.74,400.96,214.1,204.8,0.804,244981.6,244981.6,22862,0,0,0,L,1151911521,1,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409681728,132398.00
09/02/2014 14:30,1,7.431,ACTIVE,218.1,328.61,60.03,1409682604,"040051121000097","019011112586793",24.60,40,0.810,310.28,387.35,181.9,175.1,0.797,68524,68568.1,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682606,132399.00
09/02/2014 14:30,1,7.489,ACTIVE,217.1,369.80,60.00,1409682604,"040051121000095","019011112586793",21.87,37,0.726,310.59,380.61,163.0,156.9,0.718,61161.1,61200.6,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682607,132400.00
09/02/2014 14:30,1,4.826,ACTIVE,217.6,371.14,60.03,1409682604,"033051125000132","019011112586793",32.54,40,0.690,311.39,379.41,156.3,149.4,0.687,60179.100000024,60216.600000024,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682608,132401.00
09/02/2014 14:30,1,4.687,ACTIVE,217.6,367.42,60.03,1409682604,"033051125000135","019011112586793",32.87,38,0.685,312.32,379.12,153.3,148.0,0.681,57747.799999952,57785.099999964,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682610,132402.00
09/02/2014 14:30,1,7.458,ACTIVE,216.6,374.13,60.03,1409682604,"040051121000116","019011112586793",24.29,38,0.805,307.56,384.91,180.3,172.4,0.791,67481.800000011,67525.200000011,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682611,132403.00
09/02/2014 14:30,1,7.562,ACTIVE,217.6,330.80,60.03,1409682604,"040051121000068","019011112586793",22.04,39,0.737,309.02,383.25,165.9,159.6,0.732,62030.5,62070.600000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682612,132404.00
09/02/2014 14:30,1,5.707,ACTIVE,217.6,333.54,60.03,1409682604,"033051125000118","019011112586793",35.79,40,0.903,307.67,390.87,203.2,195.1,0.885,77228.5,77276.9,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682614,132405.00
09/02/2014 14:30,1,5.140,ACTIVE,217.9,326.07,60.03,1409682604,"033051125000150","019011112586793",39.70,39,0.909,306.85,394.85,203.0,196.3,0.882,76272.1,76320.8,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682615,132406.00
09/02/2014 14:30,1,7.605,ACTIVE,217.8,340.42,60.03,1409682604,"040051121000185","019011112586793",23.97,41,0.807,310.20,387.32,181.4,174.8,0.797,69821.500000012,69865.500000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682616,132407.00
09/02/2014 14:30,1,7.620,ACTIVE,217.6,383.67,60.00,1409682604,"040051121000195","019011112586793",24.29,42,0.814,309.16,387.20,184.2,176.0,0.803,67697.400000001,67741.600000001,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682617,132408.00
09/02/2014 14:30,2,7.852,ACTIVE,218.71,381.12,60.006,1409682604,"274151322000083","019011112586793",26.44,60.50,0,330.33,399.16,210.2,201.0,0.844,247214.9,247214.9,22812,0,0,0,L,1151911521,1,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682618,132409.00
09/02/2014 14:30,2,8.176,ACTIVE,219.84,381.73,60.006,1409682604,"274151322000076","019011112586793",27.33,59.50,0,332.73,403.37,226.2,216.4,0.879,258181.3,258181.3,22799,0,0,0,L,1151911521,1,124.94,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682619,132410.00
09/02/2014 14:30,2,5.229,ACTIVE,219.16,423.81,60.006,1409682604,"274151322000094","019011112586793",37.79,53.30,0,384.73,452.06,199.6,190.7,0.765,184062.4,184062.4,23246,0,0,0,L,1151911521,1,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682620,132411.00
09/02/2014 14:30,2,7.799,ACTIVE,218.93,360.69,59.996,1409682604,"274151322000052","019011112586793",26.68,60.30,0,329.73,401.56,210.5,201.3,0.804,248324.7,248324.7,22755,0,0,0,L,1151911521,1,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682621,132412.00
09/02/2014 14:30,2,7.934,ACTIVE,219.16,381.12,60.006,1409682604,"274151322000085","019011112586793",26.76,53.50,0,330.33,402.16,214.8,205.4,0.809,247370.4,247370.4,22713,0,0,0,L,1151911521,1,125.17,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682622,132413.00
09/02/2014 14:30,2,7.740,ACTIVE,218.71,377.82,60.001,1409682604,"274151322000087","019011112586793",24.89,88.00,0,330.33,395.55,195.1,186.4,0.734,235321.1,235321.1,22741,0,0,0,L,1151911521,1,124.94,124.94,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682623,132414.00
09/02/2014 14:30,2,7.746,ACTIVE,218.93,379.92,60.012,1409682604,"274151322000088","019011112586793",26.60,53.80,0,330.33,399.46,208.8,199.6,0.782,240280.7,240280.7,22728,0,0,0,L,1151911521,1,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682624,132415.00
09/02/2014 14:30,2,8.170,ACTIVE,218.71,379.32,60.012,1409682604,"274151322000095","019011112586793",27.37,58.50,0,330.93,402.77,226.3,216.5,0.835,255882.5,255882.5,22792,0,0,0,L,1151911521,1,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682625,132416.00
09/02/2014 14:30,2,5.260,ACTIVE,220.06,426.51,60.006,1409682604,"274151322000068","019011112586793",37.41,54.30,0,384.73,455.06,198.4,189.6,0.751,182353.2,182353.2,23301,0,0,0,L,1151911521,1,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682626,132417.00
09/02/2014 14:30,2,7.746,ACTIVE,219.16,375.41,60.006,1409682604,"274151322000054","019011112586793",26.94,55.50,0,330.03,400.96,211.0,201.7,0.795,245032.5,245032.5,22863,0,0,0,L,1151911521,1,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409682627,132418.00
09/02/2014 14:45,1,7.364,ACTIVE,217.9,354.32,60.03,1409683505,"040051121000097","019011112586793",24.52,40,0.799,315.51,386.02,179.7,173.1,0.788,68568.1,68611.3,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683507,132419.00
09/02/2014 14:45,1,7.306,ACTIVE,216.8,333.10,60.00,1409683505,"040051121000095","019011112586793",22.14,37,0.718,316.57,380.57,161.0,154.7,0.707,61200.6,61239.2,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683509,132420.00
09/02/2014 14:45,1,4.706,ACTIVE,216.9,324.27,60.00,1409683505,"033051125000132","019011112586793",32.84,40,0.678,317.21,377.93,153.8,146.4,0.680,60216.600000024,60253.300000012,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683510,132421.00
09/02/2014 14:45,1,4.661,ACTIVE,217.8,346.44,60.03,1409683505,"033051125000135","019011112586793",32.64,38,0.675,317.84,378.81,151.4,146.2,0.670,57785.099999964,57821.699999988,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683511,132422.00
09/02/2014 14:45,1,7.231,ALERT,216.8,339.65,60.00,1409683505,"040051121000116","019011112586793",24.70,38,0.791,314.39,384.43,177.7,170.3,0.778,67525.200000011,67567.700000011,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409683513,132423.00
09/02/2014 14:45,1,7.372,ALERT,217.6,326.90,60.00,1409683505,"040051121000068","019011112586793",22.26,39,0.724,315.04,380.74,163.3,156.8,0.720,62070.600000024,62109.800000012,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409683515,132424.00
09/02/2014 14:45,1,5.496,ACTIVE,216.7,377.12,60.03,1409683505,"033051125000118","019011112586793",37.12,40,0.904,313.06,391.75,203.0,194.6,0.887,77276.9,77325.7,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683516,132425.00
09/02/2014 14:45,1,5.275,ACTIVE,217.8,338.43,60.00,1409683505,"033051125000150","019011112586793",38.69,39,0.906,311.15,393.88,203.1,196.3,0.882,76320.8,76369.8,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683517,132426.00
09/02/2014 14:45,1,7.409,ACTIVE,217.6,363.86,60.00,1409683505,"040051121000185","019011112586793",24.24,41,0.796,315.94,384.65,178.7,172.2,0.783,69865.500000012,69908.800000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683518,132427.00
09/02/2014 14:45,1,7.533,ACTIVE,216.6,380.71,60.00,1409683505,"040051121000195","019011112586793",24.17,42,0.801,314.40,385.30,181.1,172.5,0.790,67741.600000001,67785.000000001,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683520,132428.00
09/02/2014 14:45,2,7.672,ACTIVE,217.80,375.71,60.006,1409683505,"274151322000083","019011112586793",26.60,60.80,0,331.23,398.26,206.6,197.5,0.826,247264.6,247264.6,22813,0,0,0,L,1151911521,1,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683521,132429.00
09/02/2014 14:45,2,7.994,ACTIVE,219.16,381.42,60.001,1409683505,"274151322000076","019011112586793",27.53,59.00,0,338.14,403.37,222.8,213.1,0.866,258234.9,258234.9,22800,0,0,0,L,1151911521,1,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683522,132430.00
09/02/2014 14:45,2,5.150,ACTIVE,218.48,427.11,60.001,1409683505,"274151322000094","019011112586793",37.73,53.00,0,383.23,451.16,194.6,185.9,0.738,184109.4,184109.4,23247,0,0,0,L,1151911521,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683523,132431.00
09/02/2014 14:45,2,7.629,ACTIVE,218.48,378.12,60.001,1409683505,"274151322000052","019011112586793",26.86,61.30,0,336.04,398.86,207.2,198.0,0.791,248374.5,248374.5,22756,0,0,0,L,1151911521,1,124.49,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683524,132432.00
09/02/2014 14:45,2,7.670,ACTIVE,219.16,376.92,60.006,1409683505,"274151322000085","019011112586793",27.25,54.30,0,337.24,400.06,211.6,202.3,0.795,247421.3,247421.3,22714,0,0,0,L,1151911521,1,125.40,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683525,132433.00
09/02/2014 14:45,2,7.596,ACTIVE,218.26,367.30,59.996,1409683505,"274151322000087","019011112586793",24.93,87.50,0,333.33,394.95,191.5,182.9,0.725,235367.1,235367.1,22742,0,0,0,L,1151911521,1,124.94,124.49,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683526,132434.00
09/02/2014 14:45,2,7.576,ACTIVE,218.71,378.72,60.001,1409683505,"274151322000088","019011112586793",26.76,53.50,0,337.24,400.06,205.2,196.2,0.769,240330.0,240330.0,22729,0,0,0,L,1151911521,1,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683527,132435.00
09/02/2014 14:45,2,8.055,ACTIVE,218.48,366.70,60.001,1409683505,"274151322000095","019011112586793",27.25,59.00,0,333.03,401.56,222.1,212.4,0.818,255936.0,255936.0,22793,0,0,0,L,1151911521,1,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683528,132436.00
09/02/2014 14:45,2,5.219,ACTIVE,219.39,417.49,60.006,1409683505,"274151322000068","019011112586793",37.07,54.30,0,382.63,451.16,195.9,187.2,0.742,182400.2,182400.2,23302,0,0,0,L,1151911521,1,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683529,132437.00
09/02/2014 14:45,2,7.652,ACTIVE,218.71,370.60,60.006,1409683505,"274151322000054","019011112586793",26.82,55.30,0,336.34,399.76,207.8,198.7,0.782,245082.5,245082.5,22864,0,0,0,L,1151911521,1,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409683530,132438.00
09/02/2014 15:00,1,7.170,ACTIVE,218.2,378.81,60.07,1409684404,"040051121000097","019011112586793",24.85,40,0.788,315.63,386.20,177.3,170.6,0.778,68611.3,68653.6,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684406,132439.00
09/02/2014 15:00,1,7.152,ACTIVE,217.9,356.75,60.03,1409684404,"040051121000095","019011112586793",22.32,37,0.708,316.15,379.32,158.9,153.2,0.697,61239.2,61277.2,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684407,132440.00
09/02/2014 15:00,1,4.668,ACTIVE,218.1,327.54,60.03,1409684404,"033051125000132","019011112586793",32.76,40,0.668,317.14,377.24,152.2,144.5,0.671,60253.300000012,60289.100000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684408,132441.00
09/02/2014 15:00,1,4.601,ACTIVE,217.8,328.59,60.03,1409684404,"033051125000135","019011112586793",32.70,38,0.666,317.34,378.35,149.7,144.2,0.667,57821.699999988,57857.5,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684410,132442.00
09/02/2014 15:00,1,7.177,ACTIVE,217.0,321.69,60.03,1409684404,"040051121000116","019011112586793",24.61,37,0.783,314.94,383.52,175.7,168.0,0.770,67567.700000011,67609.400000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684411,132443.00
09/02/2014 15:00,1,7.329,ACTIVE,218.1,364.84,60.03,1409684404,"040051121000068","019011112586793",22.14,39,0.717,315.10,380.56,161.4,155.2,0.712,62109.800000012,62148.100000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684412,132444.00
09/02/2014 15:00,1,5.309,ACTIVE,217.4,367.83,60.07,1409684404,"033051125000118","019011112586793",38.19,40,0.898,312.45,392.83,201.7,193.4,0.880,77325.7,77373.5,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684414,132445.00
09/02/2014 15:00,1,5.258,ALERT,217.7,363.49,60.07,1409684404,"033051125000150","019011112586793",38.31,39,0.894,311.85,392.77,200.4,192.6,0.875,76369.8,76417.7,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409684415,132446.00
09/02/2014 15:00,1,7.319,ACTIVE,218.1,368.80,60.03,1409684404,"040051121000185","019011112586793",24.22,41,0.786,316.50,383.98,176.4,170.1,0.774,69908.800000024,69951.000000012,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684416,132447.00
09/02/2014 15:00,1,7.362,ACTIVE,217.6,366.73,60.03,1409684404,"040051121000195","019011112586793",24.41,42,0.790,315.21,384.99,178.8,170.3,0.783,67785.000000001,67827.300000001,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684418,132448.00
09/02/2014 15:00,2,7.504,ACTIVE,218.93,376.92,60.028,1409684404,"274151322000083","019011112586793",26.98,59.30,0,332.43,397.35,204.8,195.8,0.809,247313.1,247313.1,22814,0,0,0,L,1151911521,1,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684419,132449.00
09/02/2014 15:00,2,7.930,ACTIVE,220.29,379.02,60.028,1409684404,"274151322000076","019011112586793",27.41,59.00,0,335.74,400.96,220.0,210.4,0.844,258287.1,258287.1,22801,0,0,0,L,1151911521,1,125.62,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684420,132450.00
