ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2014 15:00,2,5.059,ACTIVE,219.61,423.20,60.028,1409684404,"274151322000094","019011112586793",37.75,52.30,0,384.73,452.66,193.5,184.8,0.738,184155.2,184155.2,23248,0,0,0,L,1151911521,1,124.72,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684421,132451.00
09/02/2014 15:00,2,7.527,ACTIVE,219.61,371.81,60.022,1409684404,"274151322000052","019011112586793",26.88,60.00,0,336.34,397.35,204.6,195.6,0.778,248423.1,248423.1,22757,0,0,0,L,1151911521,1,124.94,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684422,132452.00
09/02/2014 15:00,2,7.539,ACTIVE,219.84,368.20,60.033,1409684404,"274151322000085","019011112586793",27.39,53.00,0,337.54,398.86,209.1,199.9,0.760,247470.9,247470.9,22715,0,0,0,L,1151911521,1,125.85,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684423,132453.00
09/02/2014 15:00,2,7.504,ACTIVE,219.16,376.62,60.033,1409684404,"274151322000087","019011112586793",25.15,88.00,0,336.34,394.35,191.1,182.5,0.716,235412.2,235412.2,22743,0,0,0,L,1151911521,1,124.94,125.17,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684424,132454.00
09/02/2014 15:00,2,7.451,ACTIVE,219.39,379.62,60.028,1409684404,"274151322000088","019011112586793",26.86,52.80,0,337.24,397.05,202.7,193.7,0.778,240378.1,240378.1,22730,0,0,0,L,1151911521,1,125.85,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684425,132455.00
09/02/2014 15:00,2,7.918,ACTIVE,218.93,382.03,60.028,1409684404,"274151322000095","019011112586793",27.51,58.50,0,336.64,401.56,220.4,210.9,0.818,255988.3,255988.3,22794,0,0,0,L,1151911521,1,125.40,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684426,132456.00
09/02/2014 15:00,2,5.092,ACTIVE,220.29,425.01,60.028,1409684404,"274151322000068","019011112586793",37.35,53.50,0,385.93,455.37,192.2,183.6,0.742,182446.0,182446.0,23303,0,0,0,L,1151911521,1,125.85,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684427,132457.00
09/02/2014 15:00,2,7.545,ACTIVE,219.39,371.21,60.028,1409684404,"274151322000054","019011112586793",26.90,54.50,0,336.34,398.86,205.4,196.3,0.769,245131.2,245131.2,22865,0,0,0,L,1151911521,1,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409684428,132458.00
09/02/2014 15:15,1,6.785,ACTIVE,217.6,371.71,60.03,1409685305,"040051121000097","019011112586793",24.78,39,0.745,316.93,387.21,167.3,160.7,0.733,68653.6,68695.6,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685307,132459.00
09/02/2014 15:15,1,6.746,ACTIVE,217.3,328.04,60.03,1409685305,"040051121000095","019011112586793",22.22,37,0.662,317.20,379.13,149.1,143.2,0.661,61277.2,61314.9,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685308,132460.00
09/02/2014 15:15,1,4.331,ACTIVE,217.3,332.48,60.00,1409685305,"033051125000132","019011112586793",32.89,39,0.624,317.67,377.30,141.7,135.1,0.624,60289.100000024,60324.800000012,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685310,132461.00
09/02/2014 15:15,1,4.269,ACTIVE,217.7,325.92,60.03,1409685305,"033051125000135","019011112586793",32.94,37,0.625,317.70,378.24,139.9,135.3,0.623,57857.5,57893,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685311,132462.00
09/02/2014 15:15,1,6.715,ACTIVE,216.3,373.37,60.03,1409685305,"040051121000116","019011112586793",24.80,37,0.737,315.09,382.76,165.7,158.1,0.734,67609.400000011,67650.700000011,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685312,132463.00
09/02/2014 15:15,1,6.882,ACTIVE,217.6,364.44,60.03,1409685305,"040051121000068","019011112586793",22.27,39,0.678,315.50,380.38,152.5,146.4,0.678,62148.100000024,62186.300000012,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685314,132464.00
09/02/2014 15:15,1,4.982,ACTIVE,217.2,321.40,60.03,1409685305,"033051125000118","019011112586793",38.20,39,0.846,312.85,391.68,189.4,182.6,0.828,77373.5,77421.2,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685315,132465.00
09/02/2014 15:15,1,4.913,ACTIVE,216.9,337.86,60.03,1409685305,"033051125000150","019011112586793",38.32,39,0.840,312.48,391.93,187.3,180.9,0.825,76417.7,76465.300000012,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685316,132466.00
09/02/2014 15:15,1,6.790,ACTIVE,217.2,322.78,60.03,1409685305,"040051121000185","019011112586793",24.46,40,0.737,317.29,385.65,165.2,159.4,0.731,69951.000000012,69992.8,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685318,132467.00
09/02/2014 15:15,1,6.910,ACTIVE,217.0,369.42,60.00,1409685305,"040051121000195","019011112586793",24.33,41,0.740,315.19,384.75,167.3,159.5,0.734,67827.300000001,67869.300000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685319,132468.00
09/02/2014 15:15,2,7.111,ACTIVE,218.03,374.81,60.038,1409685305,"274151322000083","019011112586793",26.86,58.80,0,336.94,397.35,193.3,184.7,0.778,247361.4,247361.4,22815,0,0,0,L,1151911521,1,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685320,132469.00
09/02/2014 15:15,2,7.447,ACTIVE,219.61,365.19,60.017,1409685305,"274151322000076","019011112586793",27.53,58.00,0,336.34,401.26,207.6,198.4,0.804,258339.0,258339.0,22802,0,0,0,L,1151911521,1,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685321,132470.00
09/02/2014 15:15,2,4.730,ACTIVE,218.48,411.48,60.012,1409685305,"274151322000094","019011112586793",37.75,52.00,0,383.83,453.86,180.9,172.7,0.707,184200.6,184200.6,23249,0,0,0,L,1151911521,1,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685322,132471.00
09/02/2014 15:15,2,7.049,ACTIVE,218.71,375.71,60.017,1409685305,"274151322000052","019011112586793",27.10,58.80,0,336.94,397.05,193.4,184.7,0.734,248471.4,248471.4,22758,0,0,0,L,1151911521,1,124.04,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685323,132472.00
09/02/2014 15:15,2,7.113,ACTIVE,218.48,366.40,60.012,1409685305,"274151322000085","019011112586793",27.37,52.50,0,338.14,399.16,197.2,188.4,0.747,247520.2,247520.2,22716,0,0,0,L,1151911521,1,125.17,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685324,132473.00
09/02/2014 15:15,2,7.080,ACTIVE,218.26,355.88,60.017,1409685305,"274151322000087","019011112586793",25.11,88.00,0,337.24,394.05,179.9,171.7,0.681,235457.2,235457.2,22744,0,0,0,L,1151911521,1,124.72,124.72,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685325,132474.00
09/02/2014 15:15,2,7.053,ACTIVE,218.48,377.22,60.012,1409685305,"274151322000088","019011112586793",26.80,52.50,0,336.94,397.05,191.4,182.8,0.712,240425.9,240425.9,22731,0,0,0,L,1151911521,1,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685326,132475.00
09/02/2014 15:15,2,7.479,ACTIVE,218.26,377.82,60.006,1409685305,"274151322000095","019011112586793",27.47,56.80,0,336.94,400.96,208.0,198.9,0.769,256040.2,256040.2,22795,0,0,0,L,1151911521,1,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685327,132476.00
09/02/2014 15:15,2,4.736,ACTIVE,219.39,427.71,60.012,1409685305,"274151322000068","019011112586793",37.95,52.80,0,386.23,460.47,183.2,174.9,0.698,182491.4,182491.4,23304,0,0,0,L,1151911521,1,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685328,132477.00
09/02/2014 15:15,2,7.057,ACTIVE,218.26,363.39,60.012,1409685305,"274151322000054","019011112586793",27.12,54.30,0,336.94,398.26,193.7,185.0,0.734,245179.6,245179.6,22866,0,0,0,L,1151911521,1,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409685328,132478.00
09/02/2014 15:30,1,4.608,ACTIVE,216.9,328.92,60.03,1409686204,"040051121000097","019011112586793",25.31,38,0.515,316.50,385.94,116.1,111.3,0.525,68695.6,68730.1,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686206,132479.00
09/02/2014 15:30,1,4.461,ACTIVE,215.7,350.72,60.03,1409686204,"040051121000095","019011112586793",23.00,35,0.450,315.83,380.22,102.1,96.7,0.467,61314.9,61345.8,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686208,132480.00
09/02/2014 15:30,1,2.777,ACTIVE,215.8,323.29,60.03,1409686204,"033051125000132","019011112586793",33.69,38,0.407,318.37,377.94,93.1,87.5,0.429,60324.800000012,60353.800000012,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686209,132481.00
09/02/2014 15:30,1,2.689,ACTIVE,216.0,330.14,60.03,1409686204,"033051125000135","019011112586793",33.58,36,0.401,318.72,378.42,89.9,86.3,0.416,57893,57922.199999988,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686211,132482.00
09/02/2014 15:30,1,4.214,ACTIVE,215.3,326.21,60.03,1409686204,"040051121000116","019011112586793",25.20,35,0.467,316.05,384.20,105.6,100.0,0.482,67650.700000011,67684.800000011,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686212,132483.00
09/02/2014 15:30,1,4.255,ACTIVE,216.2,347.27,60.03,1409686204,"040051121000068","019011112586793",22.96,37,0.431,316.24,381.67,97.2,92.8,0.446,62186.300000012,62217.699999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686213,132484.00
09/02/2014 15:30,1,3.147,ACTIVE,216.1,355.99,60.00,1409686204,"033051125000118","019011112586793",38.53,38,0.539,311.99,393.60,120.6,115.6,0.540,77421.2,77459.9,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686215,132485.00
09/02/2014 15:30,1,3.180,ACTIVE,215.6,342.05,60.03,1409686204,"033051125000150","019011112586793",38.43,37,0.545,312.35,393.29,121.6,116.9,0.553,76465.300000012,76504,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686216,132486.00
09/02/2014 15:30,1,4.451,ACTIVE,216.3,335.51,60.03,1409686204,"040051121000185","019011112586793",24.67,38,0.486,316.65,385.44,109.3,104.8,0.500,69992.8,70026.9,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686217,132487.00
09/02/2014 15:30,1,4.509,ACTIVE,216.6,335.11,60.03,1409686204,"040051121000195","019011112586793",25.00,39,0.496,316.31,385.77,112.2,107.0,0.508,67869.300000001,67903.600000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686218,132488.00
09/02/2014 15:30,2,4.838,ACTIVE,218.03,359.48,60.012,1409686204,"274151322000083","019011112586793",27.79,55.50,0,331.83,398.56,136.1,129.4,0.535,247401.2,247401.2,22816,0,0,0,L,1151911521,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686219,132489.00
09/02/2014 15:30,2,5.072,ACTIVE,218.93,357.38,60.012,1409686204,"274151322000076","019011112586793",28.31,53.80,0,335.44,402.77,145.3,138.3,0.566,258381.6,258381.6,22803,0,0,0,L,1151911521,1,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686220,132490.00
09/02/2014 15:30,2,3.137,ACTIVE,218.48,418.70,60.012,1409686204,"274151322000094","019011112586793",39.02,49.30,0,386.53,456.27,124.0,117.7,0.473,184237.6,184237.6,23250,0,0,0,L,1151911521,1,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686221,132491.00
09/02/2014 15:30,2,4.805,ACTIVE,218.48,351.97,59.990,1409686204,"274151322000052","019011112586793",27.85,56.30,0,333.03,399.16,135.5,128.9,0.513,248511.0,248511.0,22759,0,0,0,L,1151911521,1,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686222,132492.00
09/02/2014 15:30,2,4.873,ACTIVE,218.48,366.70,60.012,1409686204,"274151322000085","019011112586793",27.83,50.20,0,333.03,400.06,137.2,130.5,0.521,247560.6,247560.6,22717,0,0,0,L,1151911521,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686223,132493.00
09/02/2014 15:30,2,4.811,ACTIVE,218.26,363.99,60.012,1409686204,"274151322000087","019011112586793",26.18,84.00,0,332.73,395.85,127.5,121.2,0.477,235494.4,235494.4,22745,0,0,0,L,1151911521,1,124.27,124.94,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686224,132494.00
09/02/2014 15:30,2,4.766,ACTIVE,218.26,363.99,60.006,1409686204,"274151322000088","019011112586793",27.77,50.40,0,333.03,398.26,134.0,127.4,0.499,240465.1,240465.1,22732,0,0,0,L,1151911521,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686225,132495.00
09/02/2014 15:30,2,5.059,ACTIVE,218.03,354.37,60.012,1409686204,"274151322000095","019011112586793",28.35,54.00,0,332.13,402.46,145.2,138.2,0.535,256082.9,256082.9,22796,0,0,0,L,1151911521,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686226,132496.00
09/02/2014 15:30,2,3.301,ACTIVE,219.39,418.70,60.006,1409686204,"274151322000068","019011112586793",37.63,51.00,0,386.23,458.97,126.3,120.0,0.473,182528.4,182528.4,23305,0,0,0,L,1151911521,1,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686227,132497.00
09/02/2014 15:30,2,4.803,ACTIVE,218.26,367.30,60.001,1409686204,"274151322000054","019011112586793",27.95,50.80,0,331.83,400.36,135.8,129.2,0.517,245219.4,245219.4,22867,0,0,0,L,1151911521,1,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409686228,132498.00
09/02/2014 15:45,1,7.251,ALERT,218.4,374.75,60.03,1409687104,"040051121000097","019011112586793",25.42,36,0.812,317.50,386.27,183.4,175.7,0.800,68730.1,68758.3,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409687107,132499.00
09/02/2014 15:45,1,7.204,ACTIVE,217.9,346.78,60.03,1409687104,"040051121000095","019011112586793",22.76,33,0.726,317.94,381.69,163.2,157.3,0.713,61345.8,61371.1,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687108,132500.00
09/02/2014 15:45,1,4.644,ACTIVE,218.0,369.06,60.00,1409687104,"033051125000132","019011112586793",33.77,36,0.686,301.05,448.29,156.0,148.9,0.686,60353.800000012,60377.600000024,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687110,132501.00
09/02/2014 15:45,1,4.617,ACTIVE,218.3,370.23,60.03,1409687104,"033051125000135","019011112586793",33.57,34,0.687,303.87,451.27,154.2,148.9,0.679,57922.199999988,57945.5,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687111,132502.00
09/02/2014 15:45,1,7.244,ACTIVE,217.3,361.76,60.03,1409687104,"040051121000116","019011112586793",25.25,34,0.808,315.65,386.08,182.0,174.3,0.798,67684.800000011,67712.900000011,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687112,132503.00
09/02/2014 15:45,1,7.369,ACTIVE,217.7,323.23,60.03,1409687104,"040051121000068","019011112586793",22.81,36,0.744,317.12,380.73,167.2,160.9,0.736,62217.699999988,62243.5,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687113,132504.00
09/02/2014 15:45,1,4.952,ACTIVE,217.8,325.65,60.03,1409687104,"033051125000118","019011112586793",41.21,36,0.903,313.78,392.88,203.0,195.0,0.887,77459.9,77491.9,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687115,132505.00
09/02/2014 15:45,1,5.708,ACTIVE,218.3,331.14,60.03,1409687104,"033051125000150","019011112586793",35.76,36,0.904,314.05,393.32,203.1,195.4,0.884,76504,76535.900000036,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687116,132506.00
09/02/2014 15:45,1,7.547,ACTIVE,218.8,323.75,60.03,1409687104,"040051121000185","019011112586793",25.11,37,0.838,316.80,388.55,188.5,181.9,0.823,70026.9,70055.2,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687118,132507.00
09/02/2014 15:45,1,7.721,ACTIVE,218.0,334.50,60.03,1409687104,"040051121000195","019011112586793",25.00,38,0.848,316.12,386.97,192.1,183.4,0.832,67903.600000001,67931.800000001,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687119,132508.00
09/02/2014 15:45,2,7.592,ACTIVE,220.06,371.51,60.017,1409687104,"274151322000083","019011112586793",27.49,54.00,0,333.63,398.26,211.2,201.9,0.840,247433.8,247433.8,22817,0,0,0,L,1151911521,1,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687120,132509.00
09/02/2014 15:45,2,7.941,ACTIVE,221.19,381.73,60.001,1409687104,"274151322000076","019011112586793",28.25,51.50,0,337.24,403.07,227.2,217.4,0.866,258416.7,258416.7,22804,0,0,0,L,1151911521,1,126.07,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687121,132510.00
09/02/2014 15:45,2,5.141,ACTIVE,220.74,433.42,60.012,1409687104,"274151322000094","019011112586793",38.37,47.80,0,390.44,457.47,197.5,188.7,0.756,184267.7,184267.7,23251,0,0,0,L,1151911521,1,125.40,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687122,132511.00
09/02/2014 15:45,2,7.543,ACTIVE,220.97,380.22,60.022,1409687104,"274151322000052","019011112586793",27.65,53.50,0,333.63,398.26,211.0,201.7,0.791,248543.6,248543.6,22760,0,0,0,L,1151911521,1,125.85,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687123,132512.00
09/02/2014 15:45,2,7.574,ACTIVE,220.97,384.43,60.022,1409687104,"274151322000085","019011112586793",27.95,48.00,0,335.14,399.46,214.2,204.8,0.800,247593.6,247593.6,22718,0,0,0,L,1151911521,1,126.53,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687124,132513.00
09/02/2014 15:45,2,7.578,ACTIVE,220.52,381.42,60.017,1409687104,"274151322000087","019011112586793",26.14,81.50,0,333.93,396.15,200.6,191.7,0.756,235525.3,235525.3,22746,0,0,0,L,1151911521,1,125.85,125.85,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687125,132514.00
09/02/2014 15:45,2,7.527,ACTIVE,220.52,382.03,60.017,1409687104,"274151322000088","019011112586793",27.37,48.30,0,334.24,398.26,208.4,199.3,0.773,240497.3,240497.3,22733,0,0,0,L,1151911521,1,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687126,132515.00
09/02/2014 15:45,2,8.021,ACTIVE,220.29,385.93,60.017,1409687104,"274151322000095","019011112586793",28.01,52.30,0,333.33,401.86,227.4,217.6,0.835,256117.9,256117.9,22797,0,0,0,L,1151911521,1,125.85,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687127,132516.00
09/02/2014 15:45,2,5.150,ACTIVE,221.87,430.72,60.017,1409687104,"274151322000068","019011112586793",38.01,48.80,0,391.34,461.38,197.7,188.9,0.756,182558.6,182558.6,23306,0,0,0,L,1151911521,1,126.07,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687128,132517.00
09/02/2014 15:45,2,7.582,ACTIVE,220.74,361.29,60.017,1409687104,"274151322000054","019011112586793",27.49,50.00,0,333.93,399.76,211.1,201.8,0.795,245252.0,245252.0,22868,0,0,0,L,1151911521,1,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409687129,132518.00
09/02/2014 16:00,1,6.159,ACTIVE,217.8,343.18,60.03,1409688004,"040051121000097","019011112586793",25.00,37,0.680,316.59,391.45,153.2,147.3,0.680,68758.3,68795.1,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688006,132519.00
09/02/2014 16:00,1,6.029,ACTIVE,217.5,364.53,60.03,1409688004,"040051121000095","019011112586793",22.50,34,0.599,298.95,447.65,135.0,129.3,0.604,61371.1,61403.8,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688007,132520.00
09/02/2014 16:00,1,3.833,ACTIVE,217.6,362.16,60.07,1409688004,"033051125000132","019011112586793",33.57,36,0.563,301.04,448.30,128.0,121.7,0.573,60377.600000024,60408.5,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688009,132521.00
09/02/2014 16:00,1,3.793,ACTIVE,217.5,361.99,60.03,1409688004,"033051125000135","019011112586793",33.49,34,0.564,302.91,451.22,126.4,121.9,0.570,57945.5,57976.399999976,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688010,132522.00
09/02/2014 16:00,1,6.036,ACTIVE,216.8,371.62,60.03,1409688004,"040051121000116","019011112586793",25.01,34,0.668,315.73,389.27,150.2,143.6,0.668,67712.900000011,67749.100000011,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688011,132523.00
09/02/2014 16:00,1,6.125,ACTIVE,217.1,359.49,60.03,1409688004,"040051121000068","019011112586793",22.58,36,0.609,302.13,450.31,137.6,131.4,0.617,62243.5,62276.600000024,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688012,132524.00
09/02/2014 16:00,1,4.438,ACTIVE,217.2,339.85,60.03,1409688004,"033051125000118","019011112586793",38.53,36,0.758,312.16,396.29,170.2,163.3,0.753,77491.9,77532.5,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688014,132525.00
09/02/2014 16:00,1,4.395,ACTIVE,217.4,352.09,60.03,1409688004,"033051125000150","019011112586793",38.60,36,0.753,312.23,395.91,168.8,162.7,0.749,76535.900000036,76576.400000036,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688015,132526.00
09/02/2014 16:00,1,6.046,ACTIVE,217.4,363.02,60.07,1409688004,"040051121000185","019011112586793",24.70,37,0.663,316.97,390.97,148.6,143.3,0.663,70055.2,70091.4,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688017,132527.00
09/02/2014 16:00,1,6.061,ACTIVE,216.9,326.82,60.03,1409688004,"040051121000195","019011112586793",24.73,38,0.662,315.61,390.65,149.1,142.3,0.659,67931.800000001,67968.300000001,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688018,132528.00
09/02/2014 16:00,2,6.463,ACTIVE,219.16,375.41,60.028,1409688004,"274151322000083","019011112586793",27.33,53.80,0,333.03,402.46,178.7,170.6,0.712,247476.0,247476.0,22818,0,0,0,L,1151911521,1,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688019,132529.00
09/02/2014 16:00,2,6.725,ACTIVE,220.52,376.01,60.033,1409688004,"274151322000076","019011112586793",28.17,52.50,0,334.84,405.17,191.8,183.2,0.734,258462.0,258462.0,22805,0,0,0,L,1151911521,1,125.40,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688020,132530.00
09/02/2014 16:00,2,4.346,ACTIVE,219.84,425.61,60.028,1409688004,"274151322000094","019011112586793",37.81,48.80,0,386.83,459.27,166.4,158.7,0.632,184307.1,184307.1,23252,0,0,0,L,1151911521,1,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688021,132531.00
09/02/2014 16:00,2,6.340,ACTIVE,219.84,368.80,60.001,1409688004,"274151322000052","019011112586793",27.71,53.50,0,333.03,401.26,177.9,169.8,0.676,248585.7,248585.7,22761,0,0,0,L,1151911521,1,124.49,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688022,132532.00
09/02/2014 16:00,2,6.426,ACTIVE,219.84,352.57,60.028,1409688004,"274151322000085","019011112586793",27.77,47.80,0,333.63,402.77,180.8,172.5,0.672,247636.4,247636.4,22719,0,0,0,L,1151911521,1,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688023,132533.00
09/02/2014 16:00,2,6.424,ACTIVE,219.61,367.90,60.028,1409688004,"274151322000087","019011112586793",25.94,79.70,0,329.43,399.76,168.6,160.8,0.636,235565.2,235565.2,22747,0,0,0,L,1151911521,1,125.17,125.62,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688024,132534.00
09/02/2014 16:00,2,6.387,ACTIVE,219.39,374.51,60.028,1409688004,"274151322000088","019011112586793",27.23,47.30,0,333.33,400.96,175.9,167.9,0.658,240538.9,240538.9,22734,0,0,0,L,1151911521,1,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688025,132535.00
09/02/2014 16:00,2,6.836,ACTIVE,219.39,354.37,60.038,1409688004,"274151322000095","019011112586793",27.71,52.00,0,332.43,406.97,191.8,183.2,0.716,256163.3,256163.3,22798,0,0,0,L,1151911521,1,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688026,132536.00
09/02/2014 16:00,2,4.238,ACTIVE,220.52,419.90,60.028,1409688004,"274151322000068","019011112586793",38.74,49.00,0,390.74,461.38,166.0,158.3,0.605,182598.0,182598.0,23307,0,0,0,L,1151911521,1,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688027,132537.00
09/02/2014 16:00,2,6.482,ACTIVE,219.39,376.92,60.028,1409688004,"274151322000054","019011112586793",27.15,49.50,0,332.73,402.46,178.3,170.1,0.663,245294.2,245294.2,22869,0,0,0,L,1151911521,1,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688028,132538.00
09/02/2014 16:15,1,2.815,ACTIVE,216.1,342.50,60.03,1409688904,"040051121000097","019011112586793",25.08,36,0.306,316.78,381.25,70.2,66.0,0.333,68795.1,68831.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688906,132539.00
09/02/2014 16:15,1,2.904,ACTIVE,216.2,323.83,60.00,1409688904,"040051121000095","019011112586793",22.48,34,0.397,296.82,447.17,64.9,70.2,0.418,61403.8,61436.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688907,132540.00
09/02/2014 16:15,1,1.830,ACTIVE,216.6,345.18,60.03,1409688904,"033051125000132","019011112586793",33.73,36,0.362,288.15,448.06,61.4,66.9,0.295,60408.5,60439.100000024,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688909,132541.00
09/02/2014 16:15,1,2.065,ACTIVE,216.7,351.05,60.03,1409688904,"033051125000135","019011112586793",27.02,34,0.334,304.71,451.82,55.5,45.7,0.396,57976.399999976,58007,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688911,132542.00
09/02/2014 16:15,1,3.190,ACTIVE,215.7,326.87,60.03,1409688904,"040051121000116","019011112586793",25.12,34,0.346,316.78,379.67,79.7,74.3,0.371,67749.100000011,67785.000000011,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688912,132543.00
09/02/2014 16:15,1,3.198,ACTIVE,216.5,326.23,60.03,1409688904,"040051121000068","019011112586793",23.08,36,0.320,304.04,449.60,73.4,69.2,0.348,62276.600000024,62309.5,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688913,132544.00
09/02/2014 16:15,1,2.358,ACTIVE,216.6,330.27,60.03,1409688904,"033051125000118","019011112586793",38.42,36,0.397,314.55,387.11,90.1,85.7,0.416,77532.5,77573.4,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688914,132545.00
09/02/2014 16:15,1,2.353,ACTIVE,216.3,350.59,60.03,1409688904,"033051125000150","019011112586793",38.25,35,0.397,313.76,387.49,89.5,86.1,0.419,76576.400000036,76617.199999988,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688916,132546.00
09/02/2014 16:15,1,3.259,ACTIVE,216.8,327.58,60.03,1409688904,"040051121000185","019011112586793",24.91,36,0.354,317.71,380.47,80.8,76.7,0.377,70091.4,70127.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688917,132547.00
09/02/2014 16:15,1,3.509,ACTIVE,216.6,342.44,60.00,1409688904,"040051121000195","019011112586793",24.73,37,0.378,316.71,380.87,86.3,81.8,0.402,67968.300000001,68004.500000001,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688918,132548.00
09/02/2014 16:15,2,2.932,ACTIVE,218.03,355.88,60.038,1409688904,"274151322000083","019011112586793",27.55,52.00,0,337.24,394.65,81.8,77.0,0.327,247518.0,247518.0,22819,0,0,0,L,1151911521,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688919,132549.00
09/02/2014 16:15,2,3.047,ACTIVE,218.26,354.37,60.006,1409688904,"274151322000076","019011112586793",28.21,50.80,0,336.94,396.75,87.1,82.1,0.331,258507.0,258507.0,22806,0,0,0,L,1151911521,1,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688920,132550.00
09/02/2014 16:15,2,1.875,ACTIVE,218.48,430.42,60.006,1409688904,"274151322000094","019011112586793",38.80,47.00,0,388.04,453.56,73.1,68.6,0.504,184346.1,184346.1,23253,0,0,0,L,1151911521,1,124.27,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688921,132551.00
09/02/2014 16:15,2,2.908,ACTIVE,218.03,356.18,60.012,1409688904,"274151322000052","019011112586793",27.55,52.50,0,337.84,394.35,81.2,76.4,0.305,248627.5,248627.5,22762,0,0,0,L,1151911521,1,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688922,132552.00
09/02/2014 16:15,2,2.951,ACTIVE,218.48,356.18,60.028,1409688904,"274151322000085","019011112586793",27.77,47.00,0,329.73,398.26,82.9,78.1,0.305,247679.0,247679.0,22720,0,0,0,L,1151911521,1,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688923,132553.00
09/02/2014 16:15,2,2.918,ACTIVE,218.03,364.89,60.017,1409688904,"274151322000087","019011112586793",25.98,78.50,0,331.23,392.25,76.8,72.2,0.517,235604.7,235604.7,22748,0,0,0,L,1151911521,1,124.27,125.17,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688924,132554.00
09/02/2014 16:15,2,2.857,ACTIVE,217.80,352.87,60.006,1409688904,"274151322000088","019011112586793",27.55,47.00,0,337.24,394.05,79.8,75.1,0.301,240580.2,240580.2,22735,0,0,0,L,1151911521,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688925,132555.00
09/02/2014 16:15,2,3.113,ACTIVE,218.03,357.68,60.006,1409688904,"274151322000095","019011112586793",27.69,50.80,0,337.84,398.26,87.2,82.3,0.323,256208.4,256208.4,22799,0,0,0,L,1151911521,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688926,132556.00
09/02/2014 16:15,2,1.895,ACTIVE,218.93,424.41,60.006,1409688904,"274151322000068","019011112586793",38.35,34.00,0,386.23,453.86,74.1,69.6,0.482,182637.1,182637.1,23308,0,0,0,L,1151911521,1,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688927,132557.00
09/02/2014 16:15,2,2.936,ACTIVE,218.03,357.08,60.001,1409688904,"274151322000054","019011112586793",27.45,49.00,0,337.84,395.55,81.7,76.9,0.309,245336.1,245336.1,22870,0,0,0,L,1151911521,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409688928,132558.00
09/02/2014 16:30,1,5.291,ACTIVE,217.6,356.53,60.07,1409689804,"040051121000097","019011112586793",25.72,34,0.600,301.18,452.29,135.4,129.8,0.601,68831.5,68859.9,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689807,132559.00
09/02/2014 16:30,1,5.251,ACTIVE,217.9,349.12,60.03,1409689804,"040051121000095","019011112586793",23.17,32,0.535,297.02,447.66,121.1,116.0,0.538,61436.5,61461.7,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689808,132560.00
09/02/2014 16:30,1,3.353,ACTIVE,217.7,335.38,60.03,1409689804,"033051125000132","019011112586793",34.21,35,0.499,301.56,447.42,114.1,108.1,0.509,60439.100000024,60462.800000012,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689809,132561.00
09/02/2014 16:30,1,3.332,ACTIVE,217.8,325.13,60.07,1409689804,"033051125000135","019011112586793",33.96,33,0.501,303.60,451.97,112.6,108.6,0.508,58007,58030.5,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689811,132562.00
09/02/2014 16:30,1,5.265,ACTIVE,217.3,328.85,60.03,1409689804,"040051121000116","019011112586793",25.53,32,0.593,300.98,450.41,133.7,128.0,0.599,67785.000000011,67813.200000011,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689812,132563.00
09/02/2014 16:30,1,5.298,ACTIVE,218.1,327.77,60.07,1409689804,"040051121000068","019011112586793",23.12,34,0.539,302.55,451.40,121.8,116.8,0.546,62309.5,62335.199999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689813,132564.00
09/02/2014 16:30,1,3.850,ACTIVE,217.2,327.75,60.03,1409689804,"033051125000118","019011112586793",39.22,34,0.667,302.63,450.26,150.2,143.5,0.664,77573.4,77605.2,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689814,132565.00
09/02/2014 16:30,1,3.853,ACTIVE,217.6,368.58,60.03,1409689804,"033051125000150","019011112586793",39.08,34,0.669,301.67,452.66,149.8,144.5,0.669,76617.199999988,76649,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689816,132566.00
09/02/2014 16:30,1,5.296,ALERT,218.1,359.52,60.03,1409689804,"040051121000185","019011112586793",25.44,34,0.594,303.00,451.81,134.0,128.9,0.599,70127.5,70155.5,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409689817,132567.00
09/02/2014 16:30,1,5.356,ACTIVE,217.6,325.29,60.03,1409689804,"040051121000195","019011112586793",25.30,36,0.596,301.60,451.32,134.8,128.6,0.602,68004.500000001,68032.600000001,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689819,132568.00
09/02/2014 16:30,2,5.580,ACTIVE,218.71,369.70,60.033,1409689804,"274151322000083","019011112586793",27.87,50.00,0,328.82,391.34,157.3,149.9,0.623,247550.8,247550.8,22820,0,0,0,L,1151911521,1,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689820,132569.00
09/02/2014 16:30,2,5.746,ACTIVE,220.29,373.01,60.038,1409689804,"274151322000076","019011112586793",28.84,49.00,0,331.83,394.35,167.8,160.0,0.641,258542.0,258542.0,22807,0,0,0,L,1151911521,1,125.17,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689821,132570.00
09/02/2014 16:30,2,3.701,ACTIVE,219.39,430.12,60.033,1409689804,"274151322000094","019011112586793",38.63,46.00,0,392.25,457.47,144.4,137.4,0.552,184376.1,184376.1,23254,0,0,0,L,1151911521,1,124.72,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689822,132571.00
09/02/2014 16:30,2,5.506,ACTIVE,219.61,365.80,60.038,1409689804,"274151322000052","019011112586793",28.01,49.80,0,328.82,390.74,156.1,148.7,0.588,248660.0,248660.0,22763,0,0,0,L,1151911521,1,124.94,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689824,132572.00
09/02/2014 16:30,2,5.545,ACTIVE,219.39,370.30,60.033,1409689804,"274151322000085","019011112586793",28.21,44.80,0,331.23,391.34,158.0,150.6,0.592,247712.0,247712.0,22721,0,0,0,L,1151911521,1,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689824,132573.00
09/02/2014 16:30,2,5.523,ACTIVE,219.16,370.30,60.038,1409689804,"274151322000087","019011112586793",26.80,76.50,0,328.22,389.54,149.8,142.7,0.566,235635.8,235635.8,22749,0,0,0,L,1151911521,1,124.94,125.85,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689826,132574.00
09/02/2014 16:30,2,5.471,ACTIVE,219.16,356.18,60.028,1409689804,"274151322000088","019011112586793",27.83,44.30,0,330.33,390.74,154.2,146.9,0.570,240612.2,240612.2,22736,0,0,0,L,1151911521,1,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689826,132575.00
09/02/2014 16:30,2,5.867,ACTIVE,219.39,363.99,60.043,1409689804,"274151322000095","019011112586793",28.41,49.00,0,332.13,394.65,168.6,160.8,0.623,256243.5,256243.5,22800,0,0,0,L,1151911521,1,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689827,132576.00
09/02/2014 16:30,2,3.674,ACTIVE,220.52,428.91,60.033,1409689804,"274151322000068","019011112586793",39.04,46.80,0,391.34,461.68,145.5,138.5,0.544,182667.3,182667.3,23309,0,0,0,L,1151911521,1,125.40,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689828,132577.00
09/02/2014 16:30,2,5.535,ACTIVE,219.39,364.59,60.033,1409689804,"274151322000054","019011112586793",27.93,46.40,0,327.92,391.94,156.4,149.0,0.583,245368.7,245368.7,22871,0,0,0,L,1151911521,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409689829,132578.00
09/02/2014 16:45,1,5.144,ACTIVE,217.0,328.50,60.03,1409690704,"040051121000097","019011112586793",25.57,34,0.582,317.78,375.36,130.9,125.7,0.586,68859.9,68892.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690706,132579.00
09/02/2014 16:45,1,5.097,ACTIVE,216.6,345.51,60.03,1409690704,"040051121000095","019011112586793",23.17,32,0.520,318.50,370.15,117.5,112.1,0.527,61461.7,61490.8,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690708,132580.00
09/02/2014 16:45,1,3.262,ACTIVE,216.7,358.00,60.00,1409690704,"033051125000132","019011112586793",34.08,34,0.486,319.67,368.43,110.6,104.8,0.496,60462.800000012,60490,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690709,132581.00
09/02/2014 16:45,1,3.242,ACTIVE,217.0,359.83,60.00,1409690704,"033051125000135","019011112586793",33.90,32,0.487,319.23,368.97,109.4,105.3,0.499,58030.5,58057.799999952,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690710,132582.00
09/02/2014 16:45,1,5.140,ACTIVE,216.4,365.07,60.03,1409690704,"040051121000116","019011112586793",25.41,32,0.577,316.69,373.48,129.9,124.0,0.583,67813.200000011,67845.300000011,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690711,132583.00
09/02/2014 16:45,1,5.125,ACTIVE,216.9,343.45,60.03,1409690704,"040051121000068","019011112586793",23.22,34,0.524,317.40,371.39,118.4,113.3,0.536,62335.199999988,62364.600000024,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690713,132584.00
09/02/2014 16:45,1,3.763,ACTIVE,216.8,350.64,60.03,1409690704,"033051125000118","019011112586793",38.84,34,0.648,315.52,380.50,145.4,139.8,0.649,77605.2,77641.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690714,132585.00
09/02/2014 16:45,1,3.738,ACTIVE,216.9,364.97,60.00,1409690704,"033051125000150","019011112586793",38.96,34,0.647,315.04,380.69,144.9,139.7,0.651,76649,76685.300000012,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690715,132586.00
09/02/2014 16:45,1,5.165,ACTIVE,217.3,362.26,60.03,1409690704,"040051121000185","019011112586793",25.08,34,0.574,318.82,374.41,128.9,124.3,0.576,70155.5,70187.9,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690717,132587.00
09/02/2014 16:45,1,5.183,ALERT,216.7,326.24,60.03,1409690704,"040051121000195","019011112586793",25.18,35,0.576,315.67,375.01,129.9,124.0,0.582,68032.600000001,68064.800000001,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409690718,132588.00
09/02/2014 16:45,2,5.387,ACTIVE,218.48,367.90,59.996,1409690704,"274151322000083","019011112586793",27.85,49.30,0,335.14,387.74,152.0,144.8,0.605,247588.3,247588.3,22821,0,0,0,L,1151911521,1,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690719,132589.00
09/02/2014 16:45,2,5.547,ACTIVE,219.84,370.00,59.996,1409690704,"274151322000076","019011112586793",28.77,48.30,0,338.14,391.64,161.4,153.9,0.614,258582.0,258582.0,22808,0,0,0,L,1151911521,1,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690720,132590.00
09/02/2014 16:45,2,3.543,ACTIVE,219.16,425.31,60.006,1409690704,"274151322000094","019011112586793",38.66,45.50,0,390.44,454.16,139.9,133.1,0.539,184410.6,184410.6,23255,0,0,0,L,1151911521,1,124.49,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690721,132591.00
09/02/2014 16:45,2,5.320,ACTIVE,219.16,367.90,59.996,1409690704,"274151322000052","019011112586793",27.85,49.50,0,337.24,388.64,150.0,142.8,0.575,248697.2,248697.2,22764,0,0,0,L,1151911521,1,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690722,132592.00
09/02/2014 16:45,2,5.361,ACTIVE,219.39,360.08,60.001,1409690704,"274151322000085","019011112586793",28.09,44.80,0,338.44,388.94,152.6,145.3,0.570,247749.7,247749.7,22722,0,0,0,L,1151911521,1,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690723,132593.00
09/02/2014 16:45,2,5.328,ACTIVE,218.71,352.57,59.985,1409690704,"274151322000087","019011112586793",26.66,73.70,0,336.94,386.53,143.8,136.9,0.544,235671.4,235671.4,22750,0,0,0,L,1151911521,1,124.49,125.62,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690724,132594.00
09/02/2014 16:45,2,5.246,ACTIVE,218.71,368.20,59.980,1409690704,"274151322000088","019011112586793",27.85,43.80,0,337.24,387.74,148.0,140.9,0.552,240648.9,240648.9,22737,0,0,0,L,1151911521,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690725,132595.00
09/02/2014 16:45,2,5.688,ACTIVE,218.71,371.21,60.006,1409690704,"274151322000095","019011112586793",28.27,48.30,0,337.54,391.04,162.8,155.2,0.605,256283.8,256283.8,22801,0,0,0,L,1151911521,1,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690726,132596.00
