ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2014 16:45,2,3.600,ACTIVE,219.84,427.11,60.006,1409690704,"274151322000068","019011112586793",38.61,46.60,0,386.23,452.96,138.6,131.9,0.521,182701.9,182701.9,23310,0,0,0,L,1151911521,1,125.40,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690727,132597.00
09/02/2014 16:45,2,5.287,ACTIVE,219.16,369.70,60.006,1409690704,"274151322000054","019011112586793",28.13,46.20,0,337.24,389.54,150.6,143.4,0.570,245406.0,245406.0,22872,0,0,0,L,1151911521,1,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409690728,132598.00
09/02/2014 17:00,1,1.429,ACTIVE,214.4,370.67,60.03,1409691604,"040051121000097","019011112586793",25.20,33,0.210,303.25,450.95,35.8,35.9,0.216,68892.5,68919.8,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691606,132599.00
09/02/2014 17:00,1,1.494,ACTIVE,213.8,361.21,60.03,1409691604,"040051121000095","019011112586793",22.57,32,0.199,299.10,449.18,33.5,29.6,0.200,61490.8,61515.1,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691608,132600.00
09/02/2014 17:00,1,0.974,ACTIVE,214.5,388.53,60.03,1409691604,"033051125000132","019011112586793",28.16,33,0.218,300.62,448.69,27.3,29.4,0.039,60490,60512.600000024,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691609,132601.00
09/02/2014 17:00,1,0.917,ACTIVE,214.9,360.97,60.00,1409691604,"033051125000135","019011112586793",33.24,32,0.199,304.67,451.77,30.3,22.4,0.218,58057.799999952,58080.599999964,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691610,132602.00
09/02/2014 17:00,1,1.497,ACTIVE,213.7,327.43,60.03,1409691604,"040051121000116","019011112586793",25.07,32,0.234,300.02,451.11,37.3,37.0,0.283,67845.300000011,67872.100000011,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691611,132603.00
09/02/2014 17:00,1,1.492,ALERT,214.1,326.96,60.03,1409691604,"040051121000068","019011112586793",23.01,33,0.215,302.99,450.87,34.1,25.8,0.251,62364.600000024,62389.100000024,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409691613,132604.00
09/02/2014 17:00,1,1.149,ACTIVE,213.8,420.43,60.03,1409691604,"033051125000118","019011112586793",38.56,33,0.274,301.92,451.71,44.1,35.3,0.093,77641.5,77671.7,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691615,132605.00
09/02/2014 17:00,1,1.262,ACTIVE,214.1,404.27,60.03,1409691604,"033051125000150","019011112586793",39.19,33,0.319,301.95,453.79,49.2,50.3,0.280,76685.300000012,76715.600000024,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691616,132606.00
09/02/2014 17:00,1,2.046,ACTIVE,215.0,338.43,60.03,1409691604,"040051121000185","019011112586793",24.83,33,0.326,302.35,451.98,50.5,38.9,0.396,70187.9,70214.4,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691618,132607.00
09/02/2014 17:00,1,2.183,ACTIVE,214.2,393.05,60.00,1409691604,"040051121000195","019011112586793",25.00,34,0.277,302.32,451.46,54.3,60.2,0.118,68064.800000001,68091.600000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691619,132608.00
09/02/2014 17:00,2,1.506,ACTIVE,215.54,344.15,59.996,1409691604,"274151322000083","019011112586793",27.75,45.50,0,330.63,383.23,42.3,38.9,0.292,247620.0,247620.0,22822,0,0,0,L,1151911521,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691620,132609.00
09/02/2014 17:00,2,1.572,ACTIVE,216.22,349.26,60.001,1409691604,"274151322000076","019011112586793",28.13,44.50,0,331.83,388.64,44.8,41.3,0.314,258615.7,258615.7,22809,0,0,0,L,1151911521,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691621,132610.00
09/02/2014 17:00,2,1.002,ACTIVE,216.22,402.16,60.028,1409691604,"274151322000094","019011112586793",37.29,42.50,0,334.24,450.56,37.5,34.3,0.256,184439.5,184439.5,23256,0,0,0,L,1151911521,1,122.68,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691622,132611.00
09/02/2014 17:00,2,1.498,ACTIVE,215.77,348.06,60.022,1409691604,"274151322000052","019011112586793",27.77,46.00,0,331.23,385.63,42.1,38.8,0.274,248728.4,248728.4,22765,0,0,0,L,1151911521,1,122.46,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691623,132612.00
09/02/2014 17:00,2,1.512,ACTIVE,216.22,348.96,60.006,1409691604,"274151322000085","019011112586793",27.69,41.50,0,330.33,385.63,42.4,39.0,0.274,247781.5,247781.5,22723,0,0,0,L,1151911521,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691624,132613.00
09/02/2014 17:00,2,1.510,ACTIVE,215.77,343.25,60.006,1409691604,"274151322000087","019011112586793",26.34,69.70,0,328.52,383.23,40.2,36.9,0.265,235701.4,235701.4,22751,0,0,0,L,1151911521,1,123.14,124.27,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691625,132614.00
09/02/2014 17:00,2,1.459,ACTIVE,215.32,347.76,60.006,1409691604,"274151322000088","019011112586793",27.61,41.00,0,331.83,385.33,40.8,37.5,0.270,240679.7,240679.7,22738,0,0,0,L,1151911521,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691626,132615.00
09/02/2014 17:00,2,1.594,ACTIVE,216.22,343.85,60.001,1409691604,"274151322000095","019011112586793",27.79,44.30,0,331.53,385.93,44.9,41.4,0.296,256317.8,256317.8,22802,0,0,0,L,1151911521,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691627,132616.00
09/02/2014 17:00,2,1.041,ACTIVE,216.90,394.95,60.001,1409691604,"274151322000068","019011112586793",36.60,43.60,0,335.14,449.95,38.5,35.3,0.252,182730.9,182730.9,23311,0,0,0,L,1151911521,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691628,132617.00
09/02/2014 17:00,2,1.506,ACTIVE,215.54,345.06,60.001,1409691604,"274151322000054","019011112586793",27.57,42.30,0,329.73,383.23,42.0,38.6,0.283,245437.4,245437.4,22873,0,0,0,L,1151911521,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409691629,132618.00
09/02/2014 17:15,1,1.721,ACTIVE,215.1,350.97,60.00,1409692504,"040051121000097","019011112586793",25.90,31,0.289,302.68,451.59,44.3,34.5,0.315,68919.8,68933.6,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692507,132619.00
09/02/2014 17:15,1,1.760,ACTIVE,214.5,333.40,60.03,1409692504,"040051121000095","019011112586793",23.33,29,0.247,299.43,448.43,40.8,40.4,0.301,61515.1,61527.3,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692508,132620.00
09/02/2014 17:15,1,1.056,ACTIVE,215.2,332.61,60.03,1409692504,"033051125000132","019011112586793",35.06,32,0.224,301.89,447.98,36.8,36.4,0.275,60512.600000024,60523.800000012,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692510,132621.00
09/02/2014 17:15,1,1.084,ACTIVE,215.4,359.65,60.03,1409692504,"033051125000135","019011112586793",34.24,30,0.219,303.58,451.67,36.9,37.5,0.183,58080.599999964,58092.199999988,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692511,132622.00
09/02/2014 17:15,1,1.733,ACTIVE,214.6,384.71,60.03,1409692504,"040051121000116","019011112586793",25.64,30,0.257,299.45,451.36,44.2,33.9,0.261,67872.100000011,67885.900000011,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692512,132623.00
09/02/2014 17:15,1,1.687,ACTIVE,215.5,358.47,60.00,1409692504,"040051121000068","019011112586793",23.56,31,0.244,301.85,450.72,39.5,31.3,0.207,62389.100000024,62401.600000024,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692513,132624.00
09/02/2014 17:15,1,1.255,ACTIVE,214.8,433.88,60.00,1409692504,"033051125000118","019011112586793",39.05,31,0.293,301.16,452.65,48.7,38.1,0.104,77671.7,77687.2,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692515,132625.00
09/02/2014 17:15,1,1.252,ACTIVE,215.1,388.52,60.03,1409692504,"033051125000150","019011112586793",38.77,31,0.290,300.82,454.06,48.3,51.3,0.219,76715.600000024,76731.100000024,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692516,132626.00
09/02/2014 17:15,1,1.662,ACTIVE,215.3,360.06,60.00,1409692504,"040051121000185","019011112586793",25.05,31,0.241,302.66,451.57,41.4,42.4,0.229,70214.4,70227.9,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692517,132627.00
09/02/2014 17:15,1,1.646,ACTIVE,215.2,412.81,60.03,1409692504,"040051121000195","019011112586793",25.24,32,0.251,302.04,451.31,41.3,32.3,0.081,68091.600000001,68105.100000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692519,132628.00
09/02/2014 17:15,2,1.836,ACTIVE,217.58,349.26,60.012,1409692504,"274151322000083","019011112586793",28.13,41.30,0,328.52,387.44,52.3,48.6,0.362,247636.5,247636.5,22823,0,0,0,L,1151911521,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692520,132629.00
09/02/2014 17:15,2,1.904,ACTIVE,217.80,355.58,60.006,1409692504,"274151322000076","019011112586793",29.00,40.20,0,332.13,390.44,56.0,52.1,0.371,258633.3,258633.3,22810,0,0,0,L,1151911521,1,123.59,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692521,132630.00
09/02/2014 17:15,2,1.180,ACTIVE,217.58,424.41,60.006,1409692504,"274151322000094","019011112586793",39.00,39.30,0,336.04,460.17,47.0,43.5,0.318,184454.3,184454.3,23257,0,0,0,L,1151911521,1,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692522,132631.00
09/02/2014 17:15,2,1.834,ACTIVE,217.35,346.86,60.022,1409692504,"274151322000052","019011112586793",28.13,41.50,0,329.73,387.44,52.3,48.5,0.345,248744.8,248744.8,22766,0,0,0,L,1151911521,1,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692522,132632.00
09/02/2014 17:15,2,1.830,ACTIVE,217.13,358.28,60.006,1409692504,"274151322000085","019011112586793",28.27,38.00,0,330.33,388.64,52.4,48.7,0.349,247798.1,247798.1,22724,0,0,0,L,1151911521,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692523,132633.00
09/02/2014 17:15,2,1.824,ACTIVE,217.13,349.26,60.006,1409692504,"274151322000087","019011112586793",27.35,64.50,0,330.33,386.53,50.5,46.8,0.318,235717.2,235717.2,22752,0,0,0,L,1151911521,1,123.59,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692524,132634.00
09/02/2014 17:15,2,1.777,ACTIVE,216.90,355.88,60.001,1409692504,"274151322000088","019011112586793",28.15,37.80,0,330.33,386.83,50.7,47.0,0.318,240695.6,240695.6,22739,0,0,0,L,1151911521,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692525,132635.00
09/02/2014 17:15,2,1.924,ACTIVE,216.90,353.17,60.006,1409692504,"274151322000095","019011112586793",28.57,40.40,0,330.33,391.04,55.7,51.8,0.367,256335.4,256335.4,22803,0,0,0,L,1151911521,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692526,132636.00
09/02/2014 17:15,2,1.258,ACTIVE,218.26,411.48,60.017,1409692504,"274151322000068","019011112586793",37.51,40.00,0,336.94,456.57,48.1,44.5,0.323,182745.8,182745.8,23312,0,0,0,L,1151911521,1,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692527,132637.00
09/02/2014 17:15,2,1.807,ACTIVE,217.35,357.68,60.001,1409692504,"274151322000054","019011112586793",28.35,38.40,0,329.43,388.04,51.9,48.2,0.336,245453.7,245453.7,22874,0,0,0,L,1151911521,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409692528,132638.00
09/02/2014 17:30,1,3.709,ACTIVE,216.6,325.03,60.03,1409693404,"040051121000097","019011112586793",26.00,31,0.425,303.11,451.66,96.0,91.6,0.446,68933.6,68949.8,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693406,132639.00
09/02/2014 17:30,1,3.648,ACTIVE,216.1,328.97,60.03,1409693404,"040051121000095","019011112586793",23.60,29,0.375,299.94,446.66,85.7,80.4,0.395,61527.3,61541.6,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693408,132640.00
09/02/2014 17:30,1,2.314,ACTIVE,216.4,330.13,60.03,1409693404,"033051125000132","019011112586793",34.48,31,0.344,303.68,449.37,79.4,74.4,0.370,60523.800000012,60537.199999988,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693409,132641.00
09/02/2014 17:30,1,2.299,ACTIVE,216.4,350.35,60.00,1409693404,"033051125000135","019011112586793",34.47,29,0.349,305.27,451.60,78.8,75.4,0.372,58092.199999988,58105.799999952,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693410,132642.00
09/02/2014 17:30,1,3.707,ACTIVE,215.5,342.24,60.03,1409693404,"040051121000116","019011112586793",25.84,29,0.419,301.27,450.24,95.3,90.0,0.441,67885.900000011,67902.000000011,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693411,132643.00
09/02/2014 17:30,1,3.733,ACTIVE,216.2,353.14,60.03,1409693404,"040051121000068","019011112586793",23.64,31,0.386,303.02,451.12,87.8,83.0,0.411,62401.600000024,62416.300000012,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693413,132644.00
09/02/2014 17:30,1,2.825,ACTIVE,216.3,323.61,60.03,1409693404,"033051125000118","019011112586793",39.43,31,0.494,302.20,450.91,110.8,106.3,0.508,77687.2,77705.5,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693414,132645.00
09/02/2014 17:30,1,2.868,ACTIVE,216.8,324.20,60.03,1409693404,"033051125000150","019011112586793",39.38,30,0.503,303.33,455.33,112.4,108.5,0.512,76731.100000024,76749.400000036,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693416,132646.00
09/02/2014 17:30,1,3.960,ACTIVE,216.4,342.17,60.03,1409693404,"040051121000185","019011112586793",25.76,30,0.450,303.63,450.68,101.5,97.0,0.468,70227.9,70243.9,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693417,132647.00
09/02/2014 17:30,1,4.029,ACTIVE,216.3,324.79,60.03,1409693404,"040051121000195","019011112586793",25.58,31,0.453,303.38,451.00,102.5,97.6,0.473,68105.100000001,68121.100000001,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693418,132648.00
09/02/2014 17:30,2,3.949,ACTIVE,217.58,358.88,60.022,1409693404,"274151322000083","019011112586793",28.29,41.80,0,329.13,382.33,113.2,107.3,0.451,247655.7,247655.7,22824,0,0,0,L,1151911521,1,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693419,132649.00
09/02/2014 17:30,2,4.066,ACTIVE,218.48,363.09,60.022,1409693404,"274151322000076","019011112586793",29.08,40.20,0,330.93,387.44,119.7,113.6,0.455,258653.7,258653.7,22811,0,0,0,L,1151911521,1,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693420,132650.00
09/02/2014 17:30,2,2.600,ACTIVE,218.03,421.40,60.028,1409693404,"274151322000094","019011112586793",38.59,39.50,0,336.04,455.06,101.4,96.0,0.384,184471.4,184471.4,23258,0,0,0,L,1151911521,1,123.81,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693421,132651.00
09/02/2014 17:30,2,3.836,ACTIVE,218.03,357.38,60.028,1409693404,"274151322000052","019011112586793",28.55,41.00,0,330.03,384.13,110.8,105.1,0.424,248763.6,248763.6,22767,0,0,0,L,1151911521,1,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693422,132652.00
09/02/2014 17:30,2,3.869,ACTIVE,218.26,353.17,60.022,1409693404,"274151322000085","019011112586793",28.57,38.20,0,331.83,384.43,112.0,106.1,0.420,247817.1,247817.1,22725,0,0,0,L,1151911521,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693423,132653.00
09/02/2014 17:30,2,3.873,ACTIVE,218.03,358.28,60.054,1409693404,"274151322000087","019011112586793",27.71,63.00,0,331.23,380.82,108.7,103.0,0.411,235735.7,235735.7,22753,0,0,0,L,1151911521,1,123.81,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693424,132654.00
09/02/2014 17:30,2,3.793,ACTIVE,217.80,357.98,60.022,1409693404,"274151322000088","019011112586793",28.23,37.50,0,331.83,381.42,108.4,102.7,0.402,240714.0,240714.0,22740,0,0,0,L,1151911521,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693425,132655.00
09/02/2014 17:30,2,4.172,ACTIVE,217.80,355.58,60.028,1409693404,"274151322000095","019011112586793",28.78,40.60,0,331.53,384.73,121.6,115.4,0.455,256356.0,256356.0,22804,0,0,0,L,1151911521,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693426,132656.00
09/02/2014 17:30,2,2.512,ACTIVE,218.71,432.22,60.022,1409693404,"274151322000068","019011112586793",39.90,40.40,0,336.64,455.67,101.9,96.4,0.380,182763.1,182763.1,23313,0,0,0,L,1151911521,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693427,132657.00
09/02/2014 17:30,2,3.824,ACTIVE,217.80,355.88,60.043,1409693404,"274151322000054","019011112586793",28.59,38.40,0,330.03,382.33,110.6,104.8,0.420,245472.6,245472.6,22875,0,0,0,L,1151911521,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409693428,132658.00
09/02/2014 17:45,1,2.083,ACTIVE,215.2,322.16,60.07,1409694304,"040051121000097","019011112586793",26.11,30,0.316,301.67,450.99,54.1,40.6,0.357,68949.8,68966.2,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694306,132659.00
09/02/2014 17:45,1,2.113,ACTIVE,214.7,429.55,60.03,1409694304,"040051121000095","019011112586793",23.45,29,0.298,298.02,448.18,49.3,37.6,0.122,61541.6,61555.9,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694307,132660.00
09/02/2014 17:45,1,1.266,ACTIVE,215.0,337.72,60.07,1409694304,"033051125000132","019011112586793",35.46,30,0.269,299.38,448.15,44.6,45.1,0.343,60537.199999988,60550.199999988,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694309,132661.00
09/02/2014 17:45,1,1.321,ACTIVE,215.2,391.42,60.03,1409694304,"033051125000135","019011112586793",34.41,29,0.279,303.85,451.76,45.2,47.7,0.175,58105.799999952,58118.899999976,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694310,132662.00
09/02/2014 17:45,1,2.142,ACTIVE,214.6,343.54,60.03,1409694304,"040051121000116","019011112586793",25.71,28,0.327,299.09,450.37,54.8,42.3,0.377,67902.000000011,67918.100000011,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694311,132663.00
09/02/2014 17:45,1,2.070,ACTIVE,214.5,375.53,60.03,1409694304,"040051121000068","019011112586793",23.69,30,0.292,300.78,451.01,48.8,50.9,0.273,62416.300000012,62430.699999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694313,132664.00
09/02/2014 17:45,1,1.605,ACTIVE,214.9,423.19,60.03,1409694304,"033051125000118","019011112586793",34.24,30,0.265,294.86,451.95,54.7,40.6,0.131,77705.5,77723.2,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694314,132665.00
09/02/2014 17:45,1,1.600,ALERT,215.0,346.75,60.07,1409694304,"033051125000150","019011112586793",33.64,30,0.284,292.87,453.43,53.5,44.9,0.387,76749.400000036,76767,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409694316,132666.00
09/02/2014 17:45,1,2.059,ACTIVE,215.0,411.50,60.03,1409694304,"040051121000185","019011112586793",25.27,30,0.312,301.10,451.72,51.7,55.7,0.190,70243.9,70259.5,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694317,132667.00
09/02/2014 17:45,1,2.047,ACTIVE,214.6,355.42,60.03,1409694304,"040051121000195","019011112586793",25.52,30,0.268,301.16,450.76,52.0,39.9,0.404,68121.100000001,68136.800000001,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694318,132668.00
09/02/2014 17:45,2,2.230,ACTIVE,216.67,360.08,60.033,1409694304,"274151322000083","019011112586793",28.43,39.30,0,324.32,381.12,64.2,60.0,0.460,247675.1,247675.1,22825,0,0,0,L,1151911521,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694319,132669.00
09/02/2014 17:45,2,2.299,ACTIVE,217.58,364.29,60.065,1409694304,"274151322000076","019011112586793",29.04,38.60,0,325.22,381.42,67.6,63.4,0.468,258674.2,258674.2,22812,0,0,0,L,1151911521,1,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694320,132670.00
09/02/2014 17:45,2,1.469,ACTIVE,217.13,416.59,60.033,1409694304,"274151322000094","019011112586793",38.13,37.50,0,335.44,456.87,56.7,52.8,0.398,184488.7,184488.7,23259,0,0,0,L,1151911521,1,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694321,132671.00
09/02/2014 17:45,2,2.180,ACTIVE,216.45,361.29,60.033,1409694304,"274151322000052","019011112586793",28.37,39.30,0,324.32,381.12,62.5,58.4,0.420,248782.6,248782.6,22768,0,0,0,L,1151911521,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694322,132672.00
09/02/2014 17:45,2,2.182,ACTIVE,217.13,362.79,60.033,1409694304,"274151322000085","019011112586793",28.63,36.30,0,324.92,381.42,63.3,59.1,0.433,247836.3,247836.3,22726,0,0,0,L,1151911521,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694323,132673.00
09/02/2014 17:45,2,2.191,ACTIVE,216.67,354.67,60.028,1409694304,"274151322000087","019011112586793",27.73,58.80,0,323.41,380.82,61.5,57.4,0.411,235754.3,235754.3,22754,0,0,0,L,1151911521,1,123.59,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694324,132674.00
09/02/2014 17:45,2,2.125,ACTIVE,216.22,354.37,60.033,1409694304,"274151322000088","019011112586793",28.23,35.80,0,324.02,381.12,60.8,56.8,0.402,240732.5,240732.5,22741,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694325,132675.00
09/02/2014 17:45,2,2.354,ACTIVE,216.90,365.49,60.033,1409694304,"274151322000095","019011112586793",28.86,38.80,0,324.32,380.82,68.8,64.5,0.464,256376.9,256376.9,22805,0,0,0,L,1151911521,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694326,132676.00
09/02/2014 17:45,2,1.482,ACTIVE,217.80,418.39,60.049,1409694304,"274151322000068","019011112586793",37.91,38.20,0,337.24,455.97,56.7,52.8,0.376,182780.5,182780.5,23314,0,0,0,L,1151911521,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694327,132677.00
09/02/2014 17:45,2,2.178,ACTIVE,217.13,356.48,60.022,1409694304,"274151322000054","019011112586793",28.33,36.80,0,323.72,381.42,62.5,58.4,0.420,245491.5,245491.5,22876,0,0,0,L,1151911521,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409694328,132678.00
09/02/2014 18:00,1,2.800,ACTIVE,215.2,331.48,60.07,1409695204,"040051121000097","019011112586793",26.25,30,0.321,300.62,451.38,73.1,69.1,0.349,68966.2,68981,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695206,132679.00
09/02/2014 18:00,1,2.953,ACTIVE,215.1,311.60,60.07,1409695204,"040051121000095","019011112586793",20.38,29,0.366,299.01,446.74,59.9,58.5,0.366,61555.9,61568.7,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695208,132680.00
09/02/2014 18:00,1,1.668,ACTIVE,214.9,335.99,60.03,1409695204,"033051125000132","019011112586793",36.25,30,0.370,301.72,447.84,60.1,67.9,0.326,60550.199999988,60561.900000036,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695209,132681.00
09/02/2014 18:00,1,1.783,ACTIVE,215.4,372.87,60.03,1409695204,"033051125000135","019011112586793",30.46,29,0.321,302.21,449.01,54.0,57.4,0.169,58118.899999976,58130.399999976,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695210,132682.00
09/02/2014 18:00,1,3.005,ACTIVE,214.5,312.25,60.03,1409695204,"040051121000116","019011112586793",20.23,28,0.373,300.62,449.84,60.5,56.0,0.375,67918.100000011,67932.000000011,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695212,132683.00
09/02/2014 18:00,1,2.950,ACTIVE,215.1,336.00,60.03,1409695204,"040051121000068","019011112586793",19.98,30,0.323,300.91,450.29,58.6,64.6,0.371,62430.699999988,62443.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695213,132684.00
09/02/2014 18:00,1,2.134,ACTIVE,215.3,326.16,60.03,1409695204,"033051125000118","019011112586793",26.88,29,0.293,300.24,451.76,57.0,42.6,0.383,77723.2,77737.7,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695214,132685.00
09/02/2014 18:00,1,2.140,ACTIVE,215.1,353.06,60.03,1409695204,"033051125000150","019011112586793",26.92,29,0.288,301.73,453.21,57.3,43.1,0.406,76767,76781.199999988,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695215,132686.00
09/02/2014 18:00,1,2.876,ACTIVE,215.4,430.33,60.03,1409695204,"040051121000185","019011112586793",19.06,29,0.289,300.88,451.38,54.5,39.2,0.080,70259.5,70273.2,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695217,132687.00
09/02/2014 18:00,1,2.771,ACTIVE,215.0,322.32,60.03,1409695204,"040051121000195","019011112586793",25.62,30,0.310,301.30,451.11,70.6,66.5,0.338,68136.800000001,68150.700000001,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695218,132688.00
09/02/2014 18:00,2,2.990,ACTIVE,217.80,355.28,60.033,1409695204,"274151322000083","019011112586793",28.69,38.40,0,328.52,381.42,86.8,81.9,0.345,247692.7,247692.7,22826,0,0,0,L,1151911521,1,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695219,132689.00
09/02/2014 18:00,2,3.047,ACTIVE,218.48,351.37,60.038,1409695204,"274151322000076","019011112586793",29.52,38.00,0,329.73,384.43,91.1,86.0,0.349,258692.7,258692.7,22813,0,0,0,L,1151911521,1,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695221,132690.00
09/02/2014 18:00,2,2.000,ACTIVE,218.03,411.18,60.033,1409695204,"274151322000094","019011112586793",37.73,36.00,0,386.83,455.97,76.3,71.7,0.521,184504.1,184504.1,23260,0,0,0,L,1151911521,1,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695221,132691.00
09/02/2014 18:00,2,2.863,ACTIVE,218.03,348.66,60.033,1409695204,"274151322000052","019011112586793",28.92,38.00,0,328.52,381.73,83.8,79.0,0.318,248799.7,248799.7,22769,0,0,0,L,1151911521,1,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695222,132692.00
09/02/2014 18:00,2,2.914,ACTIVE,218.26,355.88,60.033,1409695204,"274151322000085","019011112586793",28.69,35.20,0,329.13,384.13,84.7,79.8,0.314,247853.5,247853.5,22727,0,0,0,L,1151911521,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695223,132693.00
09/02/2014 18:00,2,2.920,ACTIVE,217.80,349.56,60.038,1409695204,"274151322000087","019011112586793",27.97,55.80,0,329.43,381.42,82.7,77.9,0.314,235771.1,235771.1,22755,0,0,0,L,1151911521,1,124.04,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695224,132694.00
09/02/2014 18:00,2,2.816,ACTIVE,217.58,353.17,60.033,1409695204,"274151322000088","019011112586793",28.53,34.80,0,329.43,381.42,81.4,76.6,0.305,240749.0,240749.0,22742,0,0,0,L,1151911521,1,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695225,132695.00
09/02/2014 18:00,2,3.168,ACTIVE,217.58,355.88,60.038,1409695204,"274151322000095","019011112586793",29.20,38.20,0,329.43,382.03,93.6,88.4,0.345,256395.9,256395.9,22806,0,0,0,L,1151911521,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695226,132696.00
09/02/2014 18:00,2,2.000,ACTIVE,218.71,426.51,60.033,1409695204,"274151322000068","019011112586793",38.43,37.00,0,391.34,456.87,77.6,73.0,0.517,182796.1,182796.1,23315,0,0,0,L,1151911521,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695227,132697.00
09/02/2014 18:00,2,2.893,ACTIVE,217.80,352.87,60.038,1409695204,"274151322000054","019011112586793",28.57,35.80,0,327.02,382.33,83.7,78.9,0.318,245508.5,245508.5,22877,0,0,0,L,1151911521,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409695228,132698.00
09/02/2014 18:15,1,1.946,ACTIVE,214.6,359.44,60.03,1409696104,"040051121000097","019011112586793",25.83,30,0.328,300.55,451.32,50.0,52.5,0.383,68981,68995.4,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696106,132699.00
09/02/2014 18:15,1,1.960,ACTIVE,214.0,411.58,60.00,1409696104,"040051121000095","019011112586793",23.70,29,0.283,296.39,447.10,46.2,34.6,0.095,61568.7,61581,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696108,132700.00
09/02/2014 18:15,1,1.274,ACTIVE,214.5,387.30,60.03,1409696104,"033051125000132","019011112586793",32.49,30,0.237,300.60,447.77,41.2,40.8,0.107,60561.900000036,60573.300000012,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696109,132701.00
09/02/2014 18:15,1,1.202,ACTIVE,215.0,330.03,60.03,1409696104,"033051125000135","019011112586793",34.89,29,0.274,302.94,448.98,41.7,42.9,0.316,58130.399999976,58142.099999964,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696110,132702.00
09/02/2014 18:15,1,2.112,ACTIVE,214.3,335.17,60.03,1409696104,"040051121000116","019011112586793",25.39,28,0.310,294.87,449.24,53.3,43.1,0.390,67932.000000011,67946.400000011,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696112,132703.00
09/02/2014 18:15,1,2.054,ACTIVE,214.4,431.78,60.03,1409696104,"040051121000068","019011112586793",23.50,31,0.286,299.44,450.13,48.0,37.9,0.101,62443.5,62455.800000012,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696113,132704.00
09/02/2014 18:15,1,1.597,ACTIVE,214.2,406.01,60.03,1409696104,"033051125000118","019011112586793",34.66,29,0.267,299.82,448.89,55.1,47.1,0.098,77737.7,77750.3,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696114,132705.00
09/02/2014 18:15,1,1.616,ACTIVE,215.0,401.72,60.03,1409696104,"033051125000150","019011112586793",34.01,29,0.300,300.39,450.55,54.7,41.6,0.108,76781.199999988,76793.800000012,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696115,132706.00
09/02/2014 18:15,1,2.039,ACTIVE,214.5,390.92,60.00,1409696104,"040051121000185","019011112586793",25.61,29,0.298,303.44,449.10,51.9,39.7,0.333,70273.2,70285.7,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696117,132707.00
09/02/2014 18:15,1,2.093,ACTIVE,214.8,394.73,60.03,1409696104,"040051121000195","019011112586793",25.52,30,0.345,301.15,450.41,53.1,52.9,0.201,68150.700000001,68164.700000001,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696118,132708.00
09/02/2014 18:15,2,2.068,ACTIVE,216.22,347.76,60.038,1409696104,"274151322000083","019011112586793",28.49,37.00,0,328.52,382.93,59.7,55.7,0.420,247710.8,247710.8,22827,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696119,132709.00
09/02/2014 18:15,2,2.121,ACTIVE,217.13,349.26,60.006,1409696104,"274151322000076","019011112586793",29.04,36.50,0,332.13,384.43,62.4,58.3,0.424,258711.7,258711.7,22814,0,0,0,L,1151911521,1,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696120,132710.00
09/02/2014 18:15,2,1.334,ACTIVE,216.67,419.90,60.012,1409696104,"274151322000094","019011112586793",38.53,35.20,0,385.63,456.57,52.0,48.2,0.358,184519.9,184519.9,23261,0,0,0,L,1151911521,1,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696121,132711.00
09/02/2014 18:15,2,2.000,ACTIVE,216.45,350.47,60.012,1409696104,"274151322000052","019011112586793",28.33,36.50,0,330.93,381.42,57.3,53.4,0.393,248817.0,248817.0,22770,0,0,0,L,1151911521,1,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696122,132712.00
09/02/2014 18:15,2,1.982,ACTIVE,216.90,350.47,60.012,1409696104,"274151322000085","019011112586793",28.75,34.30,0,330.93,381.73,57.8,53.8,0.393,247871.0,247871.0,22728,0,0,0,L,1151911521,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696123,132713.00
09/02/2014 18:15,2,2.025,ACTIVE,216.67,352.57,60.017,1409696104,"274151322000087","019011112586793",27.71,53.00,0,329.73,381.73,56.8,52.9,0.384,235788.2,235788.2,22756,0,0,0,L,1151911521,1,123.36,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696124,132714.00
09/02/2014 18:15,2,1.926,ACTIVE,216.45,348.06,60.006,1409696104,"274151322000088","019011112586793",28.29,33.50,0,331.53,381.42,55.2,51.4,0.371,240765.8,240765.8,22743,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696125,132715.00
09/02/2014 18:15,2,2.219,ACTIVE,216.67,353.17,60.001,1409696104,"274151322000095","019011112586793",28.63,36.80,0,331.23,385.93,64.3,60.2,0.424,256415.4,256415.4,22807,0,0,0,L,1151911521,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696126,132716.00
09/02/2014 18:15,2,1.287,ACTIVE,217.35,422.90,60.017,1409696104,"274151322000068","019011112586793",39.56,36.00,0,382.33,461.08,51.7,48.0,0.345,182811.9,182811.9,23316,0,0,0,L,1151911521,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696126,132717.00
09/02/2014 18:15,2,1.975,ACTIVE,216.67,350.77,60.012,1409696104,"274151322000054","019011112586793",28.53,35.00,0,329.13,382.63,57.1,53.2,0.389,245525.8,245525.8,22878,0,0,0,L,1151911521,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409696127,132718.00
09/02/2014 18:30,1,1.692,ACTIVE,213.4,390.58,60.03,1409697005,"040051121000097","019011112586793",26.16,30,0.262,303.55,449.14,44.0,46.2,0.144,68995.4,69007.3,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697008,132719.00
09/02/2014 18:30,1,1.723,ACTIVE,212.8,370.83,60.03,1409697005,"040051121000095","019011112586793",23.50,29,0.234,301.25,445.00,40.3,38.4,0.236,61581,61591.7,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697009,132720.00
09/02/2014 18:30,1,1.084,ACTIVE,213.1,355.68,60.03,1409697005,"033051125000132","019011112586793",32.17,30,0.198,312.00,438.28,34.7,25.5,0.159,60573.300000012,60582.400000036,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697010,132721.00
09/02/2014 18:30,1,0.917,ACTIVE,213.0,373.44,60.03,1409697005,"033051125000135","019011112586793",35.86,28,0.200,316.85,440.01,32.7,25.7,0.093,58142.099999964,58151.5,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697012,132722.00
09/02/2014 18:30,1,1.710,ACTIVE,213.0,344.45,60.03,1409697005,"040051121000116","019011112586793",25.85,28,0.265,301.69,448.00,44.0,34.0,0.320,67946.400000011,67958.400000011,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697013,132723.00
09/02/2014 18:30,1,1.638,ACTIVE,213.0,393.70,60.03,1409697005,"040051121000068","019011112586793",23.54,30,0.237,304.34,448.10,38.4,29.5,0.080,62455.800000012,62466.400000036,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697014,132724.00
09/02/2014 18:30,1,1.216,ACTIVE,212.8,395.31,60.03,1409697005,"033051125000118","019011112586793",38.95,29,0.284,299.96,449.05,47.1,37.4,0.162,77750.3,77762.5,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697015,132725.00
09/02/2014 18:30,1,1.202,ACTIVE,212.6,391.97,60.03,1409697005,"033051125000150","019011112586793",39.15,29,0.312,302.77,450.42,46.8,47.8,0.300,76793.800000012,76806.100000024,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697017,132726.00
09/02/2014 18:30,1,1.521,ACTIVE,213.1,373.56,60.03,1409697005,"040051121000185","019011112586793",25.67,29,0.235,304.61,448.89,38.8,39.4,0.240,70285.7,70296.7,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697018,132727.00
09/02/2014 18:30,1,1.599,ACTIVE,213.1,360.42,60.03,1409697005,"040051121000195","019011112586793",25.14,29,0.252,304.41,448.69,40.0,41.2,0.201,68164.700000001,68176.300000001,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697019,132728.00
09/02/2014 18:30,2,1.836,ACTIVE,215.77,358.28,60.017,1409697005,"274151322000083","019011112586793",28.73,35.20,0,335.74,377.82,53.4,49.6,0.376,247725.6,247725.6,22828,0,0,0,L,1151911521,1,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697020,132729.00
09/02/2014 18:30,2,1.871,ACTIVE,216.67,353.47,60.038,1409697005,"274151322000076","019011112586793",29.28,35.00,0,337.24,383.53,55.5,51.6,0.384,258727.1,258727.1,22815,0,0,0,L,1151911521,1,122.68,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697021,132730.00
09/02/2014 18:30,2,1.199,ACTIVE,215.77,409.68,60.017,1409697005,"274151322000094","019011112586793",38.05,34.50,0,387.14,450.86,47.0,43.4,0.323,184532.7,184532.7,23262,0,0,0,L,1151911521,1,122.46,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697022,132731.00
09/02/2014 18:30,2,1.746,ACTIVE,216.00,357.38,60.012,1409697005,"274151322000052","019011112586793",28.69,35.40,0,336.04,376.31,50.7,47.0,0.336,248831.1,248831.1,22771,0,0,0,L,1151911521,1,122.23,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697023,132732.00
09/02/2014 18:30,2,1.752,ACTIVE,215.77,352.27,60.012,1409697005,"274151322000085","019011112586793",28.77,33.00,0,336.94,379.32,50.9,47.2,0.340,247885.2,247885.2,22729,0,0,0,L,1151911521,1,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697024,132733.00
09/02/2014 18:30,2,1.803,ACTIVE,216.45,346.26,60.012,1409697005,"274151322000087","019011112586793",27.73,50.40,0,336.04,376.62,50.6,46.9,0.340,235802.2,235802.2,22757,0,0,0,L,1151911521,1,122.91,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697025,132734.00
09/02/2014 18:30,2,1.684,ACTIVE,215.32,346.56,60.017,1409697005,"274151322000088","019011112586793",28.39,32.60,0,336.34,376.01,48.4,44.8,0.318,240779.3,240779.3,22744,0,0,0,L,1151911521,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697026,132735.00
09/02/2014 18:30,2,1.959,ACTIVE,216.22,347.76,60.028,1409697005,"274151322000095","019011112586793",29.12,34.80,0,335.44,380.52,57.8,53.8,0.389,256431.4,256431.4,22808,0,0,0,L,1151911521,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697027,132736.00
09/02/2014 18:30,2,1.186,ACTIVE,216.90,425.01,60.017,1409697005,"274151322000068","019011112586793",38.90,35.40,0,391.34,450.56,46.5,42.9,0.318,182824.8,182824.8,23317,0,0,0,L,1151911521,1,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697028,132737.00
09/02/2014 18:30,2,1.754,ACTIVE,215.77,357.68,60.028,1409697005,"274151322000054","019011112586793",28.37,33.80,0,336.34,377.52,50.4,46.7,0.336,245539.9,245539.9,22879,0,0,0,L,1151911521,1,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697029,132738.00
09/02/2014 18:45,1,1.296,ACTIVE,214.1,361.97,60.00,1409697904,"040051121000097","019011112586793",25.89,29,0.198,314.97,443.41,33.4,30.9,0.214,69007.3,69015.8,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697906,132739.00
09/02/2014 18:45,1,1.350,ACTIVE,213.7,357.42,60.03,1409697904,"040051121000095","019011112586793",23.10,29,0.244,310.17,440.37,31.0,24.2,0.171,61591.7,61598.7,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697907,132740.00
09/02/2014 18:45,1,0.850,ACTIVE,214.2,385.54,60.00,1409697904,"033051125000132","019011112586793",30.12,29,0.169,310.95,441.11,25.5,12.2,0.034,60582.400000036,60588.400000036,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697908,132741.00
09/02/2014 18:45,1,0.635,ACTIVE,214.1,381.12,60.03,1409697904,"033051125000135","019011112586793",36.38,28,0.138,317.23,444.59,23.0,26.0,0.038,58151.5,58157.399999976,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697910,132742.00
09/02/2014 18:45,1,1.336,ACTIVE,213.9,324.95,60.00,1409697904,"040051121000116","019011112586793",25.80,27,0.208,310.75,441.84,34.3,33.4,0.243,67958.400000011,67966.500000011,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697911,132743.00
