ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2014 18:45,1,1.287,ACTIVE,214.5,369.62,60.00,1409697904,"040051121000068","019011112586793",23.10,30,0.231,313.65,442.95,29.5,34.5,0.135,62466.400000036,62473.699999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697912,132744.00
09/02/2014 18:45,1,0.947,ACTIVE,214.0,365.02,60.03,1409697904,"033051125000118","019011112586793",39.08,28,0.226,314.76,443.48,36.8,36.5,0.152,77762.5,77771.8,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697914,132745.00
09/02/2014 18:45,1,0.948,ACTIVE,214.4,360.81,60.00,1409697904,"033051125000150","019011112586793",38.93,29,0.231,315.47,444.57,36.7,38.0,0.172,76806.100000024,76815.400000036,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697915,132746.00
09/02/2014 18:45,1,1.151,ACTIVE,214.1,347.92,60.03,1409697904,"040051121000185","019011112586793",25.78,28,0.220,313.82,443.01,29.5,23.2,0.248,70296.7,70304,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697916,132747.00
09/02/2014 18:45,1,1.266,ACTIVE,213.6,389.96,60.00,1409697904,"040051121000195","019011112586793",24.90,29,0.238,315.75,443.67,31.3,32.9,0.053,68176.300000001,68184.100000001,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697917,132748.00
09/02/2014 18:45,2,1.402,ACTIVE,216.67,348.96,59.996,1409697904,"274151322000083","019011112586793",28.86,33.80,0,335.14,367.30,41.0,37.7,0.301,247736.1,247736.1,22829,0,0,0,L,1151911521,1,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697918,132749.00
09/02/2014 18:45,2,1.416,ACTIVE,217.13,348.96,60.001,1409697904,"274151322000076","019011112586793",29.30,33.30,0,336.64,368.50,42.0,38.6,0.292,258737.9,258737.9,22816,0,0,0,L,1151911521,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697919,132750.00
09/02/2014 18:45,2,0.867,ACTIVE,216.67,418.39,60.001,1409697904,"274151322000094","019011112586793",39.36,33.50,0,337.24,441.84,34.3,31.2,0.230,184541.5,184541.5,23263,0,0,0,L,1151911521,1,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697920,132751.00
09/02/2014 18:45,2,1.322,ACTIVE,216.90,343.85,60.017,1409697904,"274151322000052","019011112586793",28.63,34.00,0,334.84,366.10,38.4,35.1,0.239,248841.0,248841.0,22772,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697921,132752.00
09/02/2014 18:45,2,1.324,ACTIVE,216.90,345.36,60.012,1409697904,"274151322000085","019011112586793",28.59,32.00,0,336.64,366.40,38.4,35.1,0.261,247895.1,247895.1,22730,0,0,0,L,1151911521,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697922,132753.00
09/02/2014 18:45,2,1.379,ACTIVE,216.45,348.66,59.996,1409697904,"274151322000087","019011112586793",27.75,47.80,0,335.14,366.40,38.8,35.5,0.261,235812.1,235812.1,22758,0,0,0,L,1151911521,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697923,132754.00
09/02/2014 18:45,2,1.262,ACTIVE,216.00,345.36,59.985,1409697904,"274151322000088","019011112586793",28.31,31.80,0,335.74,364.89,36.1,33.0,0.239,240788.7,240788.7,22745,0,0,0,L,1151911521,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697924,132755.00
09/02/2014 18:45,2,1.502,ACTIVE,216.22,345.66,60.006,1409697904,"274151322000095","019011112586793",29.12,33.30,0,335.44,369.10,44.3,40.9,0.305,256442.8,256442.8,22809,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697925,132756.00
09/02/2014 18:45,2,0.896,ACTIVE,217.13,417.49,60.001,1409697904,"274151322000068","019011112586793",38.96,34.50,0,337.84,444.85,35.6,32.4,0.225,182833.8,182833.8,23318,0,0,0,L,1151911521,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697926,132757.00
09/02/2014 18:45,2,1.330,ACTIVE,216.45,348.06,60.001,1409697904,"274151322000054","019011112586793",28.25,32.60,0,335.44,366.70,38.0,34.7,0.256,245549.6,245549.6,22880,0,0,0,L,1151911521,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409697927,132758.00
09/02/2014 19:00,1,0.442,ACTIVE,213.7,336.36,60.00,1409698804,"040051121000097","019011112586793",24.64,28,0.154,315.05,443.75,10.8,15.6,0.107,69015.8,69021,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698806,132759.00
09/02/2014 19:00,1,0.524,ACTIVE,213.2,327.26,60.00,1409698804,"040051121000095","019011112586793",21.71,28,0.137,310.70,438.11,11.3,14.4,0.146,61598.7,61603.1,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698808,132760.00
09/02/2014 19:00,1,0.278,ACTIVE_NO_POWER,213.9,405.30,60.00,1409698804,"033051125000132","019011112586793",32.30,28,0.000,314.76,439.64,8.9,0.0,0.000,60588.400000036,60592.300000012,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698809,132761.00
09/02/2014 19:00,1,0.245,ACTIVE_NO_POWER,213.5,381.22,60.03,1409698804,"033051125000135","019011112586793",33.13,27,0.110,318.07,442.14,8.0,0.0,0.000,58157.399999976,58160.699999988,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698810,132762.00
09/02/2014 19:00,1,0.475,ACTIVE_NO_POWER,213.1,328.57,60.00,1409698804,"040051121000116","019011112586793",24.18,27,0.097,311.14,441.99,11.4,0.0,0.228,67966.500000011,67971.800000011,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698811,132763.00
09/02/2014 19:00,1,0.448,ACTIVE,213.5,333.85,60.00,1409698804,"040051121000068","019011112586793",21.31,29,0.140,315.42,440.99,9.5,15.1,0.106,62473.699999988,62478,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698813,132764.00
09/02/2014 19:00,1,0.315,ACTIVE_NO_POWER,213.2,423.51,60.03,1409698804,"033051125000118","019011112586793",37.26,28,0.000,309.97,443.37,11.6,0.0,0.000,77771.8,77777.8,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698814,132765.00
09/02/2014 19:00,1,0.313,ACTIVE,213.6,372.18,60.03,1409698804,"033051125000150","019011112586793",37.55,28,0.151,313.55,444.19,11.7,15.4,0.007,76815.400000036,76821.400000036,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698815,132766.00
09/02/2014 19:00,1,0.411,ACTIVE_NO_POWER,213.7,425.01,60.03,1409698804,"040051121000185","019011112586793",22.54,27,0.000,317.95,440.92,9.2,0.0,0.000,70304,70308.3,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698817,132767.00
09/02/2014 19:00,1,0.397,ACTIVE,213.8,382.22,60.03,1409698804,"040051121000195","019011112586793",22.43,28,0.105,318.98,443.28,8.8,14.5,0.000,68184.100000001,68188.900000001,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698818,132768.00
09/02/2014 19:00,2,0.494,ACTIVE,216.00,338.74,60.017,1409698804,"274151322000083","019011112586793",27.21,32.40,0,335.14,361.89,13.7,11.3,0.080,247743.0,247743.0,22830,0,0,0,L,1151911521,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698819,132769.00
09/02/2014 19:00,2,0.508,ACTIVE,216.67,340.85,60.012,1409698804,"274151322000076","019011112586793",27.71,32.00,0,336.04,362.49,14.2,11.8,0.088,258745.0,258745.0,22817,0,0,0,L,1151911521,1,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698820,132770.00
09/02/2014 19:00,2,0.309,ACTIVE,216.00,390.14,60.012,1409698804,"274151322000094","019011112586793",36.64,32.60,0,334.84,431.32,11.4,9.1,0.066,184547.3,184547.3,23264,0,0,0,L,1151911521,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698821,132771.00
09/02/2014 19:00,2,0.498,ACTIVE,216.22,339.95,60.012,1409698804,"274151322000052","019011112586793",27.14,32.60,0,334.24,360.08,13.7,11.3,0.071,248847.4,248847.4,22773,0,0,0,L,1151911521,1,122.46,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698822,132772.00
09/02/2014 19:00,2,0.473,ACTIVE,216.22,339.95,60.012,1409698804,"274151322000085","019011112586793",27.27,30.80,0,336.04,360.69,13.1,10.7,0.075,247901.5,247901.5,22731,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698823,132773.00
09/02/2014 19:00,2,0.488,ACTIVE,216.45,339.04,60.006,1409698804,"274151322000087","019011112586793",26.54,45.30,0,334.84,360.69,13.2,10.8,0.066,235818.7,235818.7,22759,0,0,0,L,1151911521,1,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698824,132774.00
09/02/2014 19:00,2,0.449,ACTIVE,215.54,341.45,60.006,1409698804,"274151322000088","019011112586793",26.80,30.50,0,335.44,359.78,12.2,9.9,0.071,240794.7,240794.7,22746,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698825,132775.00
09/02/2014 19:00,2,0.520,ACTIVE,216.00,340.25,60.017,1409698804,"274151322000095","019011112586793",27.29,32.00,0,332.43,363.09,14.4,11.9,0.080,256450.3,256450.3,22810,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698826,132776.00
09/02/2014 19:00,2,0.326,ACTIVE,216.67,387.74,60.012,1409698804,"274151322000068","019011112586793",36.24,33.50,0,334.54,436.13,12.1,9.7,0.066,182839.8,182839.8,23319,0,0,0,L,1151911521,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698827,132777.00
09/02/2014 19:00,2,0.473,ACTIVE,215.77,338.74,60.012,1409698804,"274151322000054","019011112586793",27.15,31.50,0,334.84,360.69,13.0,10.6,0.066,245556.0,245556.0,22881,0,0,0,L,1151911521,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409698828,132778.00
09/02/2014 19:15,1,0.030,ACTIVE_NO_POWER,212.9,389.85,60.00,1409699704,"033051125000132","019011112586793",37.83,26,0.000,389.24,390.26,1.1,0.0,0.000,60592.300000012,60593,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409699714,132779.00
09/02/2014 19:15,1,0.020,ACTIVE_NO_POWER,213.6,361.27,60.03,1409699704,"033051125000135","019011112586793",37.76,26,0.000,359.80,361.58,0.7,0.0,0.000,58160.699999988,58161.299999952,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409699717,132780.00
09/02/2014 19:15,1,0.172,ACTIVE_NO_POWER,213.8,415.24,60.03,1409699704,"033051125000118","019011112586793",35.86,26,0.000,317.22,443.70,6.0,0.0,0.000,77777.8,77779.1,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409699725,132781.00
09/02/2014 19:15,1,0.181,ACTIVE,213.5,337.27,60.03,1409699704,"033051125000150","019011112586793",36.03,26,0.135,314.74,444.38,6.5,13.9,0.037,76821.400000036,76822.699999988,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409699726,132782.00
09/02/2014 19:15,2,0.264,ACTIVE,215.54,338.14,59.985,1409699704,"274151322000083","019011112586793",27.10,30.80,0,334.24,345.96,7.3,5.1,0.040,247744.7,247744.7,22831,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409699734,132783.00
09/02/2014 19:15,2,0.283,ACTIVE,216.00,339.04,60.001,1409699704,"274151322000076","019011112586793",27.04,30.30,0,335.14,346.26,7.8,5.6,0.035,258746.8,258746.8,22818,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409699735,132784.00
09/02/2014 19:15,2,0.166,ACTIVE,215.77,370.90,60.012,1409699704,"274151322000094","019011112586793",34.61,31.30,0,335.74,406.37,5.9,3.7,0.035,184548.6,184548.6,23265,0,0,0,L,1151911521,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409699737,132785.00
09/02/2014 19:15,2,0.293,ACTIVE,215.54,338.14,60.033,1409699704,"274151322000052","019011112586793",26.48,31.00,0,333.33,345.66,7.9,5.7,0.040,248849.2,248849.2,22774,0,0,0,L,1151911521,1,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409699737,132786.00
09/02/2014 19:15,2,0.273,ACTIVE,215.77,339.34,60.006,1409699704,"274151322000085","019011112586793",26.20,29.30,0,335.14,345.66,7.2,5.1,0.035,247903.1,247903.1,22732,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409699738,132787.00
09/02/2014 19:15,2,0.277,ACTIVE,215.77,337.84,60.006,1409699704,"274151322000087","019011112586793",26.06,42.50,0,333.93,345.66,7.3,5.1,0.040,235820.3,235820.3,22760,0,0,0,L,1151911521,1,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409699739,132788.00
09/02/2014 19:15,2,0.254,ACTIVE,215.54,338.44,60.012,1409699704,"274151322000088","019011112586793",25.64,29.00,0,333.93,345.06,6.6,4.4,0.035,240796.1,240796.1,22747,0,0,0,L,1151911521,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409699740,132789.00
09/02/2014 19:15,2,0.279,ACTIVE,215.77,336.94,60.001,1409699704,"274151322000095","019011112586793",26.58,30.30,0,334.24,345.96,7.5,5.3,0.035,256452.0,256452.0,22811,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409699741,132790.00
09/02/2014 19:15,2,0.184,ACTIVE,216.22,373.61,59.980,1409699704,"274151322000068","019011112586793",34.95,32.20,0,336.04,399.46,6.5,4.4,0.035,182841.3,182841.3,23320,0,0,0,L,1151911521,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409699742,132791.00
09/02/2014 19:15,2,0.268,ACTIVE,215.32,337.54,59.990,1409699704,"274151322000054","019011112586793",26.44,30.00,0,333.63,345.36,7.2,5.0,0.040,245557.6,245557.6,22882,0,0,0,L,1151911521,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409699743,132792.00
09/02/2014 19:15,1,0.044,ALERT,213.3,388.67,60.03,1409699704,"040051121000097","019011112586793",28.40,26,0.000,388.11,408.79,1.2,0.0,0.000,69021,69021.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409699746,132793.00
09/02/2014 19:15,1,0.143,ALERT,212.9,324.07,60.03,1409699704,"040051121000095","019011112586793",25.27,25,0.000,323.72,337.47,3.6,0.0,0.000,61603.1,61603.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409699749,132794.00
09/02/2014 19:15,1,0.091,ALERT,213.2,383.37,60.03,1409699704,"040051121000116","019011112586793",28.11,25,0.000,382.95,399.62,2.5,0.0,0.000,67971.800000011,67972.600000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409699752,132795.00
09/02/2014 19:15,1,0.062,ALERT,213.0,378.40,60.03,1409699704,"040051121000068","019011112586793",25.56,26,0.000,378.32,394.63,1.5,0.0,0.000,62478,62478.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409699755,132796.00
09/02/2014 19:15,1,0.054,ALERT,213.3,372.11,60.03,1409699704,"040051121000185","019011112586793",27.05,25,0.000,371.10,385.44,1.4,0.0,0.000,70308.3,70308.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409699758,132797.00
09/02/2014 19:15,1,0.021,ALERT,213.1,328.27,60.00,1409699704,"040051121000195","019011112586793",27.19,25,0.000,327.91,339.05,0.5,0.0,0.000,68188.900000001,68189.500000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409699761,132798.00
09/02/2014 19:30,1,0.333,ALERT,213.8,332.96,60.03,1409700604,"040051121000095","019011112586793",22.94,24,0.139,303.26,437.03,7.5,13.0,0.010,61603.8,61603.8,5,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409700612,132799.00
09/02/2014 19:30,1,0.188,ACTIVE_NO_POWER,214.4,414.77,60.00,1409700604,"033051125000132","019011112586793",32.64,25,0.000,317.49,439.31,6.1,0.0,0.000,60593,60593.699999988,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700613,132800.00
09/02/2014 19:30,1,0.180,ACTIVE_NO_POWER,214.5,425.80,60.03,1409700604,"033051125000135","019011112586793",31.32,25,0.000,321.54,440.81,5.5,0.0,0.000,58161.299999952,58161.799999952,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700614,132801.00
09/02/2014 19:30,1,0.236,ACTIVE_NO_POWER,214.8,430.19,60.03,1409700604,"040051121000068","019011112586793",23.57,25,0.000,299.16,439.51,5.4,0.0,0.000,62478.800000012,62478.800000012,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700619,132802.00
09/02/2014 19:30,1,0.204,ACTIVE_NO_POWER,214.6,413.56,60.00,1409700604,"033051125000118","019011112586793",37.33,25,0.000,317.18,443.38,7.5,0.0,0.000,77779.1,77780,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700620,132803.00
09/02/2014 19:30,1,0.214,ACTIVE,213.8,339.05,60.03,1409700604,"033051125000150","019011112586793",37.39,24,0.141,315.84,444.27,7.9,14.3,0.054,76822.699999988,76823.600000024,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700622,132804.00
09/02/2014 19:30,1,0.210,ACTIVE_NO_POWER,213.8,353.96,60.03,1409700604,"040051121000185","019011112586793",25.33,24,0.000,299.48,439.84,5.3,0.0,0.000,70308.6,70308.7,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700624,132805.00
09/02/2014 19:30,1,0.252,ACTIVE,213.9,339.47,60.03,1409700604,"040051121000195","019011112586793",22.34,24,0.134,298.88,440.60,5.5,14.1,0.018,68189.500000001,68189.500000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700625,132806.00
09/02/2014 19:30,2,0.316,ACTIVE,216.45,340.25,60.001,1409700604,"274151322000083","019011112586793",26.72,29.50,0,333.93,343.55,8.6,6.4,0.040,247746.0,247746.0,22832,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700626,132807.00
09/02/2014 19:30,2,0.334,ACTIVE,216.90,340.85,60.001,1409700604,"274151322000076","019011112586793",27.25,29.00,0,334.84,344.15,9.2,7.0,0.049,258748.3,258748.3,22819,0,0,0,L,1151911521,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700627,132808.00
09/02/2014 19:30,2,0.188,ACTIVE,216.67,397.05,60.001,1409700604,"274151322000094","019011112586793",37.37,29.50,0,335.74,399.46,7.1,4.9,0.035,184549.6,184549.6,23266,0,0,0,L,1151911521,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700628,132809.00
09/02/2014 19:30,2,0.338,ACTIVE,216.00,340.85,59.985,1409700604,"274151322000052","019011112586793",26.86,29.50,0,333.33,343.55,9.2,7.0,0.053,248850.7,248850.7,22775,0,0,0,L,1151911521,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700629,132810.00
09/02/2014 19:30,2,0.309,ACTIVE,216.67,340.55,59.996,1409700604,"274151322000085","019011112586793",27.31,27.80,0,334.24,343.85,8.6,6.4,0.049,247904.5,247904.5,22733,0,0,0,L,1151911521,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700630,132811.00
09/02/2014 19:30,2,0.324,ACTIVE,216.67,339.65,59.996,1409700604,"274151322000087","019011112586793",26.14,40.00,0,333.93,343.85,8.6,6.4,0.027,235821.6,235821.6,22761,0,0,0,L,1151911521,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700631,132812.00
09/02/2014 19:30,2,0.299,ACTIVE,216.00,340.25,59.990,1409700604,"274151322000088","019011112586793",26.04,27.80,0,333.63,343.55,7.9,5.7,0.044,240797.3,240797.3,22748,0,0,0,L,1151911521,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700632,132813.00
09/02/2014 19:30,2,0.328,ACTIVE,216.45,339.95,60.001,1409700604,"274151322000095","019011112586793",27.02,28.80,0,333.93,343.55,8.9,6.7,0.049,256453.3,256453.3,22812,0,0,0,L,1151911521,1,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700633,132814.00
09/02/2014 19:30,2,0.217,ACTIVE,217.13,384.13,60.022,1409700604,"274151322000068","019011112586793",36.00,30.80,0,336.34,400.66,7.9,5.7,0.035,182842.4,182842.4,23321,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700634,132815.00
09/02/2014 19:30,2,0.316,ACTIVE,216.22,339.65,59.996,1409700604,"274151322000054","019011112586793",26.62,28.80,0,333.33,343.55,8.5,6.3,0.049,245558.9,245558.9,22883,0,0,0,L,1151911521,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409700635,132816.00
09/02/2014 19:30,1,0.045,ALERT,214.0,323.80,60.00,1409700604,"040051121000097","019011112586793",28.88,24,0.000,323.59,335.10,1.3,0.0,0.000,69021.8,69021.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409700638,132817.00
09/02/2014 19:30,1,0.088,ALERT,214.0,389.63,60.03,1409700604,"040051121000116","019011112586793",28.61,23,0.000,389.13,401.63,2.5,0.0,0.000,67972.600000011,67972.600000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409700641,132818.00
09/02/2014 19:45,1,0.143,ACTIVE_NO_POWER,213.2,352.17,60.03,1409701504,"040051121000095","019011112586793",25.34,22,0.000,316.18,437.47,3.6,0.0,0.000,61603.8,61604.1,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409701509,132819.00
09/02/2014 19:45,1,0.028,ACTIVE_NO_POWER,214.0,326.29,60.00,1409701504,"033051125000132","019011112586793",38.00,24,0.000,326.07,327.22,1.0,0.0,0.000,60593.699999988,60594.199999988,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409701513,132820.00
09/02/2014 19:45,1,0.018,ACTIVE_NO_POWER,213.7,383.95,60.00,1409701504,"033051125000135","019011112586793",37.93,24,0.000,382.58,384.39,0.7,0.0,0.000,58161.799999952,58162.5,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409701516,132821.00
09/02/2014 19:45,1,0.064,ACTIVE_NO_POWER,213.5,410.81,60.03,1409701504,"040051121000068","019011112586793",25.62,23,0.000,319.11,439.75,1.6,0.0,0.000,62478.800000012,62479.199999988,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409701520,132822.00
09/02/2014 19:45,1,0.171,ACTIVE_NO_POWER,213.4,383.25,60.03,1409701504,"033051125000118","019011112586793",36.62,24,0.000,317.69,443.96,6.2,0.0,0.000,77780,77781,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409701522,132823.00
09/02/2014 19:45,1,0.163,ACTIVE_NO_POWER,213.4,382.82,60.00,1409701504,"033051125000150","019011112586793",38.47,23,0.000,316.01,443.86,6.2,0.0,0.000,76823.600000024,76824.600000024,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409701523,132824.00
09/02/2014 19:45,2,0.264,ACTIVE,215.54,339.04,60.017,1409701504,"274151322000083","019011112586793",26.68,28.30,0,335.44,344.15,7.1,5.0,0.040,247747.4,247747.4,22833,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409701530,132825.00
09/02/2014 19:45,2,0.279,ACTIVE,216.22,339.65,60.017,1409701504,"274151322000076","019011112586793",27.41,28.00,0,336.34,344.45,7.8,5.6,0.040,258749.8,258749.8,22820,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409701531,132826.00
09/02/2014 19:45,2,0.166,ACTIVE,215.77,369.40,60.012,1409701504,"274151322000094","019011112586793",34.41,28.50,0,363.39,371.51,5.8,3.7,0.027,184550.7,184550.7,23268,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409701533,132827.00
09/02/2014 19:45,2,0.285,ACTIVE,215.54,338.74,60.012,1409701504,"274151322000052","019011112586793",26.76,28.50,0,334.54,344.76,7.8,5.6,0.040,248852.3,248852.3,22776,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409701534,132828.00
09/02/2014 19:45,2,0.268,ACTIVE,216.00,339.34,60.012,1409701504,"274151322000085","019011112586793",26.66,26.80,0,336.04,344.45,7.2,5.0,0.031,247905.9,247905.9,22734,0,0,0,L,1151911521,1,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409701535,132829.00
09/02/2014 19:45,2,0.271,ACTIVE,215.77,338.14,60.012,1409701504,"274151322000087","019011112586793",26.04,37.80,0,335.44,344.76,7.2,5.0,0.027,235823.1,235823.1,22762,0,0,0,L,1151911521,1,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409701536,132830.00
09/02/2014 19:45,2,0.250,ACTIVE,215.54,339.04,60.012,1409701504,"274151322000088","019011112586793",25.66,26.80,0,334.84,343.85,6.5,4.4,0.031,240798.5,240798.5,22749,0,0,0,L,1151911521,1,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409701537,132831.00
09/02/2014 19:45,2,0.275,ACTIVE,215.77,338.44,60.017,1409701504,"274151322000095","019011112586793",26.38,27.50,0,335.44,344.15,7.4,5.2,0.035,256454.8,256454.8,22813,0,0,0,L,1151911521,1,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409701538,132832.00
09/02/2014 19:45,2,0.182,ACTIVE,216.45,377.22,60.017,1409701504,"274151322000068","019011112586793",35.46,29.80,0,337.84,403.37,6.5,4.4,0.018,182843.7,182843.7,23322,0,0,0,L,1151911521,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409701539,132833.00
09/02/2014 19:45,2,0.258,ACTIVE,216.00,337.54,60.033,1409701504,"274151322000054","019011112586793",27.14,28.00,0,334.84,344.15,7.1,4.9,0.022,245560.3,245560.3,22884,0,0,0,L,1151911521,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409701539,132834.00
09/02/2014 19:45,1,0.045,ALERT,213.2,334.48,60.03,1409701504,"040051121000097","019011112586793",28.48,23,0.000,333.24,347.05,1.2,0.0,0.000,69021.8,69021.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409701542,132835.00
09/02/2014 19:45,1,0.087,ALERT,213.1,400.79,60.03,1409701504,"040051121000116","019011112586793",28.18,22,0.000,400.16,415.10,2.4,0.0,0.000,67972.600000011,67972.600000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409701546,132836.00
09/02/2014 19:45,1,0.053,ALERT,213.7,334.02,60.03,1409701504,"040051121000185","019011112586793",27.14,23,0.000,333.33,342.79,1.4,0.0,0.000,70308.7,70309,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409701549,132837.00
09/02/2014 19:45,1,0.020,ALERT,214.0,395.80,60.00,1409701504,"040051121000195","019011112586793",27.30,22,0.000,395.24,407.29,0.5,0.0,0.000,68189.500000001,68189.700000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409701552,132838.00
09/02/2014 20:00,2,0.160,ACTIVE,216.00,338.14,60.049,1409702404,"274151322000083","019011112586793",25.19,27.30,0,334.54,342.65,4.1,2.0,0.018,247748.2,247748.2,22834,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409702438,132839.00
09/02/2014 20:00,2,0.170,ACTIVE,216.22,339.34,60.028,1409702404,"274151322000076","019011112586793",25.56,27.00,0,335.74,343.25,4.4,2.3,0.018,258750.8,258750.8,22821,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409702439,132840.00
09/02/2014 20:00,2,0.092,ACTIVE,216.00,339.34,60.022,1409702404,"274151322000094","019011112586793",29.98,27.30,0,335.44,372.41,2.9,0.8,0.004,184551.2,184551.2,23269,0,0,0,L,1151911521,1,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409702440,132841.00
09/02/2014 20:00,2,0.178,ACTIVE,215.54,337.24,60.022,1409702404,"274151322000052","019011112586793",26.08,27.50,0,333.93,343.25,4.7,2.6,0.013,248853.2,248853.2,22777,0,0,0,L,1151911521,1,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409702441,132842.00
09/02/2014 20:00,2,0.158,ACTIVE,216.00,339.65,60.049,1409702404,"274151322000085","019011112586793",25.84,26.00,0,335.44,343.25,4.2,2.1,0.013,247906.7,247906.7,22735,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409702442,132843.00
09/02/2014 20:00,2,0.168,ACTIVE,216.00,337.84,60.028,1409702404,"274151322000087","019011112586793",24.81,35.80,0,334.54,342.95,4.3,2.2,0.018,235823.9,235823.9,22763,0,0,0,L,1151911521,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409702442,132844.00
09/02/2014 20:00,2,0.141,ACTIVE,215.32,337.84,60.033,1409702404,"274151322000088","019011112586793",24.79,26.00,0,334.54,342.65,3.6,1.5,0.013,240799.2,240799.2,22750,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409702443,132845.00
09/02/2014 20:00,2,0.156,ACTIVE,215.77,338.44,60.017,1409702404,"274151322000095","019011112586793",26.10,26.80,0,334.84,342.65,4.1,2.1,0.013,256455.7,256455.7,22814,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409702444,132846.00
09/02/2014 20:00,2,0.111,ACTIVE,216.67,338.74,60.022,1409702404,"274151322000068","019011112586793",30.16,28.50,0,336.04,380.82,3.4,1.4,0.009,182844.3,182844.3,23323,0,0,0,L,1151911521,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409702445,132847.00
09/02/2014 20:00,2,0.152,ACTIVE,215.77,337.84,60.028,1409702404,"274151322000054","019011112586793",25.98,27.30,0,334.24,342.35,4.0,2.0,0.013,245561.1,245561.1,22885,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409702446,132848.00
09/02/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409702404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,58162.5,58162.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703265,132849.00
09/02/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409702404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,67972.600000011,67972.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703265,132850.00
09/02/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409702404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,62479.199999988,62479.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703265,132851.00
09/02/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409702404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,77781,77781,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703265,132852.00
09/02/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409702404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,76824.600000024,76824.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703265,132853.00
09/02/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409702404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,70309,70309,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703265,132854.00
09/02/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409702404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,68189.700000001,68189.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703265,132855.00
09/02/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409702404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,69021.8,69021.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703265,132856.00
09/02/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409702404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,61604.1,61604.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703265,132857.00
09/02/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409702404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,60594.199999988,60594.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703265,132858.00
09/02/2014 20:15,2,0.059,ALERT,215.09,299.37,59.985,1409703303,"274151322000083","019011112586793",20.89,26.00,0,297.57,341.15,1.3,0.0,0.000,247748.5,247748.5,22835,0,0,0,L,1151911521,1,122.46,124.27,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703338,132859.00
09/02/2014 20:15,2,0.062,ALERT,215.77,299.67,59.985,1409703303,"274151322000076","019011112586793",22.03,26.00,0,297.26,341.45,1.4,0.0,0.000,258751.0,258751.0,22822,0,0,0,L,1151911521,1,122.91,124.49,0002,23,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703340,132860.00
09/02/2014 20:15,2,0.000,ALERT,215.32,299.07,59.996,1409703303,"274151322000094","019011112586793",38.49,26.00,0,296.66,383.53,0.0,0.0,0.000,184551.2,184551.2,23270,0,0,0,L,1151911521,1,122.46,124.49,0100,23,0,0,0,0,0,0,108,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1409703342,132861.00
09/02/2014 20:15,2,0.082,ALERT,215.09,299.07,59.985,1409703303,"274151322000052","019011112586793",20.81,26.30,0,296.96,341.45,1.8,0.0,0.000,248853.6,248853.6,22778,0,0,0,L,1151911521,1,122.23,124.04,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703344,132862.00
09/02/2014 20:15,2,0.061,ALERT,215.54,299.67,59.964,1409703303,"274151322000085","019011112586793",21.63,25.00,0,297.57,341.45,1.3,0.0,0.000,247907.0,247907.0,22736,0,0,0,L,1151911521,1,123.36,123.81,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703346,132863.00
09/02/2014 20:15,2,0.070,ALERT,215.77,298.77,59.985,1409703303,"274151322000087","019011112586793",20.34,33.50,0,296.66,341.45,1.4,0.0,0.000,235824.2,235824.2,22764,0,0,0,L,1151911521,1,122.91,124.27,0002,29,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703348,132864.00
09/02/2014 20:15,2,0.047,ALERT,215.09,299.07,59.996,1409703303,"274151322000088","019011112586793",20.75,25.00,0,297.26,340.85,1.0,0.0,0.000,240799.4,240799.4,22751,0,0,0,L,1151911521,1,123.36,123.81,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703350,132865.00
09/02/2014 20:15,2,0.055,ALERT,215.32,300.27,60.006,1409703303,"274151322000095","019011112586793",21.57,25.50,0,298.47,340.85,1.2,0.0,0.000,256455.9,256455.9,22815,0,0,0,L,1151911521,1,122.91,123.81,0002,21,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703352,132866.00
09/02/2014 20:15,2,0.008,ALERT,216.00,298.77,59.985,1409703303,"274151322000068","019011112586793",38.68,27.00,0,296.36,385.33,0.0,0.0,0.000,182844.5,182844.5,23324,0,0,0,L,1151911521,1,122.91,124.49,0100,26,0,0,0,0,0,0,107,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1409703354,132867.00
09/02/2014 20:15,2,0.057,ALERT,215.32,299.67,59.964,1409703303,"274151322000054","019011112586793",20.73,25.80,0,297.57,340.85,1.2,0.0,0.000,245561.4,245561.4,22886,0,0,0,L,1151911521,1,122.91,124.04,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409703356,132868.00
09/02/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409703303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,77781,77781,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409704174,132869.00
09/02/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409703303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,76824.600000024,76824.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409704174,132870.00
09/02/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409703303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,70309,70309,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409704174,132871.00
09/02/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409703303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,68189.700000001,68189.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409704174,132872.00
09/02/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409703303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,69021.8,69021.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409704174,132873.00
09/02/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409703303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,61604.1,61604.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409704174,132874.00
09/02/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409703303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,60594.199999988,60594.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409704174,132875.00
09/02/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409703303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,58162.5,58162.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409704174,132876.00
09/02/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409703303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,67972.600000011,67972.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409704174,132877.00
09/02/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409703303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,62479.199999988,62479.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409704174,132878.00
09/02/2014 20:30,2,0.000,ALERT,214.64,298.17,60.028,1409704205,"274151322000083","019011112586793",0.00,24.80,0,296.66,307.18,0.0,0.0,0.000,247748.5,247748.5,22837,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1409704240,132879.00
09/02/2014 20:30,2,0.000,ALERT,215.09,298.17,60.028,1409704205,"274151322000076","019011112586793",0.00,24.80,0,296.06,306.28,0.0,0.0,0.000,258751.0,258751.0,22824,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1409704242,132880.00
09/02/2014 20:30,2,0.000,ALERT,214.41,297.57,60.022,1409704205,"274151322000094","019011112586793",0.00,24.50,0,296.06,368.80,0.0,0.0,0.000,184551.2,184551.2,23272,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1409704244,132881.00
09/02/2014 20:30,2,0.000,ALERT,214.41,297.26,60.028,1409704205,"274151322000052","019011112586793",0.00,25.00,0,296.06,307.18,0.0,0.0,0.000,248853.6,248853.6,22780,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1409704245,132882.00
09/02/2014 20:30,2,0.000,ALERT,214.41,298.17,60.022,1409704205,"274151322000085","019011112586793",0.00,24.00,0,296.36,306.58,0.0,0.0,0.000,247907.0,247907.0,22738,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1409704247,132883.00
09/02/2014 20:30,2,0.000,ALERT,214.41,297.57,60.022,1409704205,"274151322000087","019011112586793",0.00,31.50,0,295.76,306.58,0.0,0.0,0.000,235824.2,235824.2,22766,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1409704249,132884.00
09/02/2014 20:30,2,0.000,ALERT,213.96,297.87,60.006,1409704205,"274151322000088","019011112586793",0.00,24.00,0,296.36,306.58,0.0,0.0,0.000,240799.4,240799.4,22753,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1409704251,132885.00
09/02/2014 20:30,2,0.000,ALERT,214.41,298.77,60.028,1409704205,"274151322000095","019011112586793",0.00,24.30,0,297.57,307.48,0.0,0.0,0.000,256455.9,256455.9,22817,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1409704253,132886.00
09/02/2014 20:30,2,0.000,ALERT,215.32,297.26,60.038,1409704205,"274151322000068","019011112586793",0.00,25.50,0,296.06,368.50,0.0,0.0,0.000,182844.5,182844.5,23326,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1409704255,132887.00
09/02/2014 20:30,2,0.000,ALERT,214.41,297.87,60.028,1409704205,"274151322000054","019011112586793",0.00,24.50,0,296.66,306.88,0.0,0.0,0.000,245561.4,245561.4,22888,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1409704257,132888.00
09/02/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409704205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,68189.700000001,68189.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705075,132889.00
09/02/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409704205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,69021.8,69021.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705075,132890.00
09/02/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409704205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,61604.1,61604.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705075,132891.00
09/02/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409704205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,60594.199999988,60594.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705075,132892.00
09/02/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409704205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,58162.5,58162.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705075,132893.00
