ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409704205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,67972.600000011,67972.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705075,132894.00
09/02/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409704205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,62479.199999988,62479.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705075,132895.00
09/02/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409704205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,77781,77781,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705075,132896.00
09/02/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409704205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,76824.600000024,76824.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705075,132897.00
09/02/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409704205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,70309,70309,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705075,132898.00
09/02/2014 20:45,2,0.000,ALERT,214.19,296.96,60.012,1409705104,"274151322000083","019011112586793",0.00,23.50,0,294.26,305.98,0.0,0.0,0.000,247748.5,247748.5,22839,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409705139,132899.00
09/02/2014 20:45,2,0.000,ALERT,214.41,296.36,60.012,1409705104,"274151322000076","019011112586793",0.00,23.50,0,294.26,305.68,0.0,0.0,0.000,258751.0,258751.0,22826,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409705140,132900.00
09/02/2014 20:45,2,0.000,ACTIVE_NO_POWER,213.96,296.36,60.006,1409705104,"274151322000094","019011112586793",0.00,23.30,0,293.66,305.38,0.0,0.0,0.000,184551.2,184551.2,23274,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705142,132901.00
09/02/2014 20:45,2,0.000,ALERT,213.74,296.96,60.001,1409705104,"274151322000052","019011112586793",0.00,23.50,0,293.66,305.68,0.0,0.0,0.000,248853.6,248853.6,22782,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409705144,132902.00
09/02/2014 20:45,2,0.000,ALERT,213.96,296.96,59.975,1409705104,"274151322000085","019011112586793",0.00,23.00,0,293.96,305.98,0.0,0.0,0.000,247907.0,247907.0,22740,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409705146,132903.00
09/02/2014 20:45,2,0.000,ALERT,214.19,296.66,60.033,1409705104,"274151322000087","019011112586793",0.00,29.50,0,293.06,305.08,0.0,0.0,0.000,235824.2,235824.2,22768,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409705148,132904.00
09/02/2014 20:45,2,0.000,ALERT,213.74,296.66,60.022,1409705104,"274151322000088","019011112586793",0.00,23.00,0,293.96,305.08,0.0,0.0,0.000,240799.4,240799.4,22755,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409705150,132905.00
09/02/2014 20:45,2,0.000,ALERT,213.96,297.87,60.006,1409705104,"274151322000095","019011112586793",0.00,23.00,0,295.16,306.88,0.0,0.0,0.000,256455.9,256455.9,22819,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409705152,132906.00
09/02/2014 20:45,2,0.000,ALERT,214.64,296.06,60.049,1409705104,"274151322000068","019011112586793",0.00,24.00,0,293.36,304.48,0.0,0.0,0.000,182844.5,182844.5,23328,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409705154,132907.00
09/02/2014 20:45,2,0.000,ALERT,213.74,297.26,60.012,1409705104,"274151322000054","019011112586793",0.00,23.50,0,293.96,305.68,0.0,0.0,0.000,245561.4,245561.4,22890,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409705156,132908.00
09/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409705104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,60594.199999988,60594.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705974,132909.00
09/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409705104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,58162.5,58162.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705974,132910.00
09/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409705104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,67972.600000011,67972.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705974,132911.00
09/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409705104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,62479.199999988,62479.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705974,132912.00
09/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409705104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,77781,77781,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705974,132913.00
09/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409705104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,76824.600000024,76824.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705974,132914.00
09/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409705104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,70309,70309,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705974,132915.00
09/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409705104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,68189.700000001,68189.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705974,132916.00
09/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409705104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,69021.8,69021.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705974,132917.00
09/02/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409705104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,61604.1,61604.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409705974,132918.00
09/02/2014 21:00,2,0.000,ALERT,213.29,296.36,60.017,1409706005,"274151322000083","019011112586793",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,247748.5,247748.5,22841,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409706039,132919.00
09/02/2014 21:00,2,0.000,ALERT,213.96,296.66,60.022,1409706005,"274151322000076","019011112586793",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,258751.0,258751.0,22828,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409706041,132920.00
09/02/2014 21:00,2,0.000,ALERT,213.51,296.06,60.012,1409706005,"274151322000094","019011112586793",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,184551.2,184551.2,23275,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409706043,132921.00
09/02/2014 21:00,2,0.000,ALERT,213.29,296.36,60.022,1409706005,"274151322000052","019011112586793",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,248853.6,248853.6,22784,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409706045,132922.00
09/02/2014 21:00,2,0.000,ALERT,213.51,296.06,60.022,1409706005,"274151322000085","019011112586793",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,247907.0,247907.0,22742,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409706047,132923.00
09/02/2014 21:00,2,0.000,ALERT,213.51,295.76,60.022,1409706005,"274151322000087","019011112586793",0.00,28.00,0,293.66,298.17,0.0,0.0,0.000,235824.2,235824.2,22770,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409706049,132924.00
09/02/2014 21:00,2,0.000,ALERT,213.06,296.36,59.985,1409706005,"274151322000088","019011112586793",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,240799.4,240799.4,22757,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409706050,132925.00
09/02/2014 21:00,2,0.000,ALERT,213.51,297.26,60.022,1409706005,"274151322000095","019011112586793",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,256455.9,256455.9,22821,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409706052,132926.00
09/02/2014 21:00,2,0.000,ALERT,214.19,295.76,60.017,1409706005,"274151322000068","019011112586793",0.00,23.00,0,293.96,297.57,0.0,0.0,0.000,182844.5,182844.5,23330,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409706054,132927.00
09/02/2014 21:00,2,0.000,ALERT,213.51,296.06,60.017,1409706005,"274151322000054","019011112586793",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,245561.4,245561.4,22892,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409706056,132928.00
09/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409706005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,62479.199999988,62479.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409706874,132929.00
09/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409706005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,77781,77781,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409706874,132930.00
09/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409706005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,76824.600000024,76824.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409706874,132931.00
09/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409706005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,70309,70309,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409706874,132932.00
09/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409706005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,68189.700000001,68189.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409706874,132933.00
09/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409706005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,69021.8,69021.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409706874,132934.00
09/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409706005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,61604.1,61604.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409706874,132935.00
09/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409706005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,60594.199999988,60594.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409706874,132936.00
09/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409706005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,58162.5,58162.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409706874,132937.00
09/02/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409706005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,67972.600000011,67972.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409706874,132938.00
09/02/2014 21:15,2,0.000,ALERT,214.19,297.26,59.996,1409706904,"274151322000083","019011112586793",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,247748.5,247748.5,22843,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409706938,132939.00
09/02/2014 21:15,2,0.000,ALERT,214.87,296.96,59.990,1409706904,"274151322000076","019011112586793",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,258751.0,258751.0,22830,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409706940,132940.00
09/02/2014 21:15,2,0.000,ALERT,214.19,296.96,59.990,1409706904,"274151322000094","019011112586793",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,184551.2,184551.2,23277,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409706942,132941.00
09/02/2014 21:15,2,0.000,ALERT,213.96,296.96,59.990,1409706904,"274151322000052","019011112586793",0.00,22.00,0,294.56,299.67,0.0,0.0,0.000,248853.6,248853.6,22786,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409706944,132942.00
09/02/2014 21:15,2,0.000,ALERT,214.41,296.96,59.996,1409706904,"274151322000085","019011112586793",0.00,21.50,0,294.86,299.67,0.0,0.0,0.000,247907.0,247907.0,22744,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409706946,132943.00
09/02/2014 21:15,2,0.000,ALERT,214.41,297.26,59.985,1409706904,"274151322000087","019011112586793",0.00,26.80,0,293.96,299.07,0.0,0.0,0.000,235824.2,235824.2,22772,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409706947,132944.00
09/02/2014 21:15,2,0.000,ALERT,213.96,297.57,59.985,1409706904,"274151322000088","019011112586793",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,240799.4,240799.4,22759,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409706949,132945.00
09/02/2014 21:15,2,0.000,ALERT,214.19,298.17,59.990,1409706904,"274151322000095","019011112586793",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,256455.9,256455.9,22823,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409706951,132946.00
09/02/2014 21:15,2,0.000,ALERT,214.87,296.36,59.996,1409706904,"274151322000068","019011112586793",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,182844.5,182844.5,23332,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409706953,132947.00
09/02/2014 21:15,2,0.000,ALERT,214.19,297.87,59.990,1409706904,"274151322000054","019011112586793",0.00,21.80,0,294.86,299.97,0.0,0.0,0.000,245561.4,245561.4,22894,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409706955,132948.00
09/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409706904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,70309,70309,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409707774,132949.00
09/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409706904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,68189.700000001,68189.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409707774,132950.00
09/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409706904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,69021.8,69021.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409707774,132951.00
09/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409706904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,61604.1,61604.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409707774,132952.00
09/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409706904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,60594.199999988,60594.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409707774,132953.00
09/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409706904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,58162.5,58162.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409707774,132954.00
09/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409706904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,67972.600000011,67972.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409707774,132955.00
09/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409706904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,62479.199999988,62479.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409707774,132956.00
09/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409706904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,77781,77781,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409707774,132957.00
09/02/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409706904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,76824.600000024,76824.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409707774,132958.00
09/02/2014 21:30,2,0.000,ALERT,214.87,297.26,59.996,1409707804,"274151322000083","019011112586793",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,247748.5,247748.5,22845,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409707838,132959.00
09/02/2014 21:30,2,0.000,ALERT,215.32,297.26,60.012,1409707804,"274151322000076","019011112586793",0.00,21.30,0,294.56,300.27,0.0,0.0,0.000,258751.0,258751.0,22832,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409707840,132960.00
09/02/2014 21:30,2,0.000,ALERT,214.87,296.96,60.012,1409707804,"274151322000094","019011112586793",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,184551.2,184551.2,23279,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409707842,132961.00
09/02/2014 21:30,2,0.000,ALERT,214.64,296.96,60.017,1409707804,"274151322000052","019011112586793",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,248853.6,248853.6,22788,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409707844,132962.00
09/02/2014 21:30,2,0.000,ALERT,214.87,296.96,60.012,1409707804,"274151322000085","019011112586793",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,247907.0,247907.0,22746,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409707846,132963.00
09/02/2014 21:30,2,0.000,ALERT,214.87,296.36,60.006,1409707804,"274151322000087","019011112586793",0.00,25.50,0,294.56,299.37,0.0,0.0,0.000,235824.2,235824.2,22774,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409707848,132964.00
09/02/2014 21:30,2,0.000,ALERT,214.41,297.57,60.028,1409707804,"274151322000088","019011112586793",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,240799.4,240799.4,22761,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409707849,132965.00
09/02/2014 21:30,2,0.000,ALERT,214.87,298.17,60.017,1409707804,"274151322000095","019011112586793",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,256455.9,256455.9,22825,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409707852,132966.00
09/02/2014 21:30,2,0.000,ALERT,215.54,296.36,60.001,1409707804,"274151322000068","019011112586793",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,182844.5,182844.5,23334,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409707854,132967.00
09/02/2014 21:30,2,0.000,ALERT,214.64,296.96,60.006,1409707804,"274151322000054","019011112586793",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,245561.4,245561.4,22896,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409707856,132968.00
09/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409707804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,61604.1,61604.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409708674,132969.00
09/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409707804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,60594.199999988,60594.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409708674,132970.00
09/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409707804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,58162.5,58162.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409708674,132971.00
09/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409707804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,67972.600000011,67972.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409708674,132972.00
09/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409707804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,62479.199999988,62479.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409708674,132973.00
09/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409707804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,77781,77781,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409708674,132974.00
09/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409707804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,76824.600000024,76824.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409708674,132975.00
09/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409707804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,70309,70309,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409708674,132976.00
09/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409707804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,68189.700000001,68189.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409708674,132977.00
09/02/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409707804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,69021.8,69021.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409708674,132978.00
09/02/2014 21:45,2,0.000,ALERT,215.32,298.77,60.017,1409708703,"274151322000083","019011112586793",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,247748.5,247748.5,22847,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409708738,132979.00
09/02/2014 21:45,2,0.000,ALERT,215.54,297.87,60.022,1409708703,"274151322000076","019011112586793",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,258751.0,258751.0,22834,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409708740,132980.00
09/02/2014 21:45,2,0.000,ALERT,215.09,297.57,60.054,1409708703,"274151322000094","019011112586793",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,184551.2,184551.2,23281,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409708742,132981.00
09/02/2014 21:45,2,0.000,ALERT,215.09,298.47,60.028,1409708703,"274151322000052","019011112586793",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,248853.6,248853.6,22790,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409708744,132982.00
09/02/2014 21:45,2,0.000,ALERT,215.32,297.87,59.985,1409708703,"274151322000085","019011112586793",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,247907.0,247907.0,22748,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409708746,132983.00
09/02/2014 21:45,2,0.000,ALERT,215.32,297.87,60.022,1409708703,"274151322000087","019011112586793",0.00,24.80,0,294.56,299.67,0.0,0.0,0.000,235824.2,235824.2,22776,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409708747,132984.00
09/02/2014 21:45,2,0.000,ALERT,214.87,298.17,60.028,1409708703,"274151322000088","019011112586793",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,240799.4,240799.4,22763,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409708749,132985.00
09/02/2014 21:45,2,0.000,ALERT,215.09,298.77,60.022,1409708703,"274151322000095","019011112586793",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,256455.9,256455.9,22827,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409708751,132986.00
09/02/2014 21:45,2,0.000,ALERT,215.77,297.57,60.028,1409708703,"274151322000068","019011112586793",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,182844.5,182844.5,23336,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409708753,132987.00
09/02/2014 21:45,2,0.000,ALERT,214.87,298.47,60.028,1409708703,"274151322000054","019011112586793",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,245561.4,245561.4,22898,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409708755,132988.00
09/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409708703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,67972.600000011,67972.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409709573,132989.00
09/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409708703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,62479.199999988,62479.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409709573,132990.00
09/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409708703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,77781,77781,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409709573,132991.00
09/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409708703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,76824.600000024,76824.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409709573,132992.00
09/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409708703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,70309,70309,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409709573,132993.00
09/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409708703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,68189.700000001,68189.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409709573,132994.00
09/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409708703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,69021.8,69021.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409709573,132995.00
09/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409708703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,61604.1,61604.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409709573,132996.00
09/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409708703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,60594.199999988,60594.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409709573,132997.00
09/02/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409708703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,58162.5,58162.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409709573,132998.00
09/02/2014 22:00,2,0.000,ALERT,214.87,298.17,60.038,1409709604,"274151322000083","019011112586793",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,247748.5,247748.5,22849,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409709638,132999.00
09/02/2014 22:00,2,0.000,ALERT,215.32,298.47,60.038,1409709604,"274151322000076","019011112586793",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,258751.0,258751.0,22836,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409709640,133000.00
09/02/2014 22:00,2,0.000,ALERT,214.87,297.57,60.033,1409709604,"274151322000094","019011112586793",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,184551.2,184551.2,23283,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409709642,133001.00
09/02/2014 22:00,2,0.000,ALERT,214.64,297.87,60.038,1409709604,"274151322000052","019011112586793",0.00,20.30,0,295.16,300.87,0.0,0.0,0.000,248853.6,248853.6,22792,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409709644,133002.00
09/02/2014 22:00,2,0.000,ALERT,214.87,298.17,60.038,1409709604,"274151322000085","019011112586793",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,247907.0,247907.0,22750,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409709646,133003.00
09/02/2014 22:00,2,0.000,ALERT,214.87,296.96,60.028,1409709604,"274151322000087","019011112586793",0.00,23.80,0,294.86,299.97,0.0,0.0,0.000,235824.2,235824.2,22778,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409709648,133004.00
09/02/2014 22:00,2,0.000,ALERT,214.41,297.57,60.038,1409709604,"274151322000088","019011112586793",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,240799.4,240799.4,22765,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409709650,133005.00
09/02/2014 22:00,2,0.000,ALERT,214.64,298.77,60.033,1409709604,"274151322000095","019011112586793",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,256455.9,256455.9,22829,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409709652,133006.00
09/02/2014 22:00,2,0.000,ALERT,215.54,297.26,60.038,1409709604,"274151322000068","019011112586793",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,182844.5,182844.5,23338,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409709654,133007.00
09/02/2014 22:00,2,0.000,ALERT,214.64,297.87,60.043,1409709604,"274151322000054","019011112586793",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,245561.4,245561.4,22900,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409709656,133008.00
09/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409709604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,76824.600000024,76824.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409710475,133009.00
09/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409709604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,70309,70309,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409710475,133010.00
09/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409709604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,68189.700000001,68189.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409710475,133011.00
09/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409709604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,69021.8,69021.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409710475,133012.00
09/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409709604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,61604.1,61604.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409710475,133013.00
09/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409709604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,60594.199999988,60594.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409710475,133014.00
09/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409709604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,58162.5,58162.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409710475,133015.00
09/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409709604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,67972.600000011,67972.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409710475,133016.00
09/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409709604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,62479.199999988,62479.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409710475,133017.00
09/02/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409709604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,77781,77781,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409710475,133018.00
09/02/2014 22:15,2,0.000,ALERT,214.87,298.17,59.996,1409710505,"274151322000083","019011112586793",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,247748.5,247748.5,22851,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409710540,133019.00
09/02/2014 22:15,2,0.000,ALERT,215.32,297.26,59.985,1409710505,"274151322000076","019011112586793",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,258751.0,258751.0,22838,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409710541,133020.00
09/02/2014 22:15,2,0.000,ALERT,214.87,296.96,59.990,1409710505,"274151322000094","019011112586793",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,184551.2,184551.2,23285,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409710543,133021.00
09/02/2014 22:15,2,0.000,ALERT,214.64,298.47,59.985,1409710505,"274151322000052","019011112586793",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,248853.6,248853.6,22794,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409710545,133022.00
09/02/2014 22:15,2,0.000,ALERT,214.87,297.57,59.990,1409710505,"274151322000085","019011112586793",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,247907.0,247907.0,22752,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409710547,133023.00
09/02/2014 22:15,2,0.000,ALERT,214.87,297.57,59.996,1409710505,"274151322000087","019011112586793",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,235824.2,235824.2,22780,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409710549,133024.00
09/02/2014 22:15,2,0.000,ALERT,214.41,297.57,59.985,1409710505,"274151322000088","019011112586793",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,240799.4,240799.4,22767,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409710551,133025.00
09/02/2014 22:15,2,0.000,ALERT,214.87,298.77,59.985,1409710505,"274151322000095","019011112586793",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,256455.9,256455.9,22831,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409710553,133026.00
09/02/2014 22:15,2,0.000,ALERT,215.54,297.26,59.990,1409710505,"274151322000068","019011112586793",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,182844.5,182844.5,23340,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409710554,133027.00
09/02/2014 22:15,2,0.000,ALERT,214.64,298.17,59.990,1409710505,"274151322000054","019011112586793",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,245561.4,245561.4,22902,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409710556,133028.00
09/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409710505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,69021.8,69021.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409711375,133029.00
09/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409710505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,61604.1,61604.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409711375,133030.00
09/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409710505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,60594.199999988,60594.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409711375,133031.00
09/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409710505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,58162.5,58162.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409711375,133032.00
09/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409710505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,67972.600000011,67972.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409711375,133033.00
09/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409710505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,62479.199999988,62479.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409711375,133034.00
09/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409710505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,77781,77781,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409711375,133035.00
09/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409710505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,76824.600000024,76824.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409711375,133036.00
09/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409710505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,70309,70309,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409711375,133037.00
09/02/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409710505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,68189.700000001,68189.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409711375,133038.00
09/02/2014 22:30,2,0.000,ALERT,215.54,299.37,60.043,1409711404,"274151322000083","019011112586793",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,247748.5,247748.5,22853,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409711439,133039.00
09/02/2014 22:30,2,0.000,ALERT,215.77,298.47,60.043,1409711404,"274151322000076","019011112586793",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,258751.0,258751.0,22840,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409711441,133040.00
09/02/2014 22:30,2,0.000,ALERT,215.32,298.47,60.038,1409711404,"274151322000094","019011112586793",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,184551.2,184551.2,23287,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409711442,133041.00
09/02/2014 22:30,2,0.000,ALERT,215.09,299.37,60.054,1409711404,"274151322000052","019011112586793",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,248853.6,248853.6,22796,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409711444,133042.00
09/02/2014 22:30,2,0.000,ALERT,215.54,298.47,60.054,1409711404,"274151322000085","019011112586793",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,247907.0,247907.0,22754,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409711446,133043.00
09/02/2014 22:30,2,0.000,ALERT,215.32,298.47,60.059,1409711404,"274151322000087","019011112586793",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,235824.2,235824.2,22782,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409711448,133044.00
09/02/2014 22:30,2,0.000,ALERT,215.09,298.77,60.049,1409711404,"274151322000088","019011112586793",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,240799.4,240799.4,22769,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409711450,133045.00
09/02/2014 22:30,2,0.000,ALERT,215.09,299.97,60.065,1409711404,"274151322000095","019011112586793",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,256455.9,256455.9,22833,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409711452,133046.00
09/02/2014 22:30,2,0.000,ALERT,216.00,298.17,60.049,1409711404,"274151322000068","019011112586793",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,182844.5,182844.5,23342,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409711454,133047.00
09/02/2014 22:30,2,0.000,ALERT,215.32,299.37,60.054,1409711404,"274151322000054","019011112586793",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,245561.4,245561.4,22904,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409711456,133048.00
09/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409711404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,58162.5,58162.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409712275,133049.00
09/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409711404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,67972.600000011,67972.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409712275,133050.00
