ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409711404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,62479.199999988,62479.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409712275,133051.00
09/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409711404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,77781,77781,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409712275,133052.00
09/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409711404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,76824.600000024,76824.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409712275,133053.00
09/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409711404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,70309,70309,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409712275,133054.00
09/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409711404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,68189.700000001,68189.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409712275,133055.00
09/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409711404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,69021.8,69021.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409712275,133056.00
09/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409711404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,61604.1,61604.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409712275,133057.00
09/02/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409711404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,60594.199999988,60594.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409712275,133058.00
09/02/2014 22:45,2,0.000,ALERT,214.87,298.77,60.001,1409712304,"274151322000083","019011112586793",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,247748.5,247748.5,22855,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409712339,133059.00
09/02/2014 22:45,2,0.000,ALERT,215.54,297.87,59.996,1409712304,"274151322000076","019011112586793",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,258751.0,258751.0,22842,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409712341,133060.00
09/02/2014 22:45,2,0.000,ALERT,214.87,297.87,59.996,1409712304,"274151322000094","019011112586793",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,184551.2,184551.2,23289,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409712343,133061.00
09/02/2014 22:45,2,0.000,ALERT,214.64,298.47,60.001,1409712304,"274151322000052","019011112586793",0.00,19.00,0,294.56,300.27,0.0,0.0,0.000,248853.6,248853.6,22798,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409712344,133062.00
09/02/2014 22:45,2,0.000,ALERT,215.09,298.17,60.006,1409712304,"274151322000085","019011112586793",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,247907.0,247907.0,22756,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409712346,133063.00
09/02/2014 22:45,2,0.000,ALERT,215.09,297.87,60.001,1409712304,"274151322000087","019011112586793",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,235824.2,235824.2,22784,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409712348,133064.00
09/02/2014 22:45,2,0.000,ALERT,214.64,298.17,60.001,1409712304,"274151322000088","019011112586793",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,240799.4,240799.4,22771,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409712350,133065.00
09/02/2014 22:45,2,0.000,ALERT,214.87,299.07,60.038,1409712304,"274151322000095","019011112586793",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,256455.9,256455.9,22835,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409712352,133066.00
09/02/2014 22:45,2,0.000,ALERT,215.54,297.57,59.996,1409712304,"274151322000068","019011112586793",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,182844.5,182844.5,23344,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409712354,133067.00
09/02/2014 22:45,2,0.000,ALERT,214.64,298.47,59.996,1409712304,"274151322000054","019011112586793",0.00,19.00,0,294.86,300.57,0.0,0.0,0.000,245561.4,245561.4,22906,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409712356,133068.00
09/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409712304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,77781,77781,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409713175,133069.00
09/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409712304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,76824.600000024,76824.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409713175,133070.00
09/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409712304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,70309,70309,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409713175,133071.00
09/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409712304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,68189.700000001,68189.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409713175,133072.00
09/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409712304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,69021.8,69021.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409713175,133073.00
09/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409712304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,61604.1,61604.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409713175,133074.00
09/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409712304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,60594.199999988,60594.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409713175,133075.00
09/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409712304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,58162.5,58162.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409713175,133076.00
09/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409712304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,67972.600000011,67972.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409713175,133077.00
09/02/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409712304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,62479.199999988,62479.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409713175,133078.00
09/02/2014 23:00,2,0.000,ALERT,214.64,299.37,60.049,1409713204,"274151322000083","019011112586793",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,247748.5,247748.5,22857,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409713239,133079.00
09/02/2014 23:00,2,0.000,ALERT,215.54,298.17,60.038,1409713204,"274151322000076","019011112586793",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,258751.0,258751.0,22844,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409713241,133080.00
09/02/2014 23:00,2,0.000,ALERT,214.87,297.87,60.043,1409713204,"274151322000094","019011112586793",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,184551.2,184551.2,23291,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409713243,133081.00
09/02/2014 23:00,2,0.000,ALERT,214.41,299.37,60.028,1409713204,"274151322000052","019011112586793",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,248853.6,248853.6,22800,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409713244,133082.00
09/02/2014 23:00,2,0.000,ALERT,215.09,298.47,60.033,1409713204,"274151322000085","019011112586793",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,247907.0,247907.0,22758,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409713246,133083.00
09/02/2014 23:00,2,0.000,ALERT,214.87,298.47,60.038,1409713204,"274151322000087","019011112586793",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,235824.2,235824.2,22786,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409713248,133084.00
09/02/2014 23:00,2,0.000,ALERT,214.19,298.47,60.059,1409713204,"274151322000088","019011112586793",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,240799.4,240799.4,22773,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409713250,133085.00
09/02/2014 23:00,2,0.000,ALERT,215.09,299.67,60.038,1409713204,"274151322000095","019011112586793",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,256455.9,256455.9,22837,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409713252,133086.00
09/02/2014 23:00,2,0.000,ALERT,215.54,297.87,60.038,1409713204,"274151322000068","019011112586793",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,182844.5,182844.5,23346,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409713254,133087.00
09/02/2014 23:00,2,0.000,ALERT,214.64,299.37,60.043,1409713204,"274151322000054","019011112586793",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,245561.4,245561.4,22908,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409713255,133088.00
09/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409713204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,68189.700000001,68189.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714073,133089.00
09/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409713204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,69021.8,69021.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714073,133090.00
09/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409713204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,61604.1,61604.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714073,133091.00
09/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409713204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,60594.199999988,60594.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714073,133092.00
09/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409713204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,58162.5,58162.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714073,133093.00
09/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409713204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,67972.600000011,67972.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714073,133094.00
09/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409713204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,62479.199999988,62479.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714073,133095.00
09/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409713204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,77781,77781,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714073,133096.00
09/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409713204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,76824.600000024,76824.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714073,133097.00
09/02/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409713204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,70309,70309,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714073,133098.00
09/02/2014 23:15,2,0.000,ALERT,214.19,298.17,60.028,1409714104,"274151322000083","019011112586793",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,247748.5,247748.5,22859,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409714139,133099.00
09/02/2014 23:15,2,0.000,ALERT,214.87,297.57,60.028,1409714104,"274151322000076","019011112586793",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,258751.0,258751.0,22846,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409714141,133100.00
09/02/2014 23:15,2,0.000,ALERT,214.41,297.57,60.028,1409714104,"274151322000094","019011112586793",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,184551.2,184551.2,23293,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409714142,133101.00
09/02/2014 23:15,2,0.000,ALERT,214.19,297.87,60.033,1409714104,"274151322000052","019011112586793",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,248853.6,248853.6,22802,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409714144,133102.00
09/02/2014 23:15,2,0.000,ALERT,214.41,297.87,60.033,1409714104,"274151322000085","019011112586793",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,247907.0,247907.0,22760,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409714146,133103.00
09/02/2014 23:15,2,0.000,ALERT,214.64,297.26,60.022,1409714104,"274151322000087","019011112586793",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,235824.2,235824.2,22788,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409714148,133104.00
09/02/2014 23:15,2,0.000,ALERT,214.19,297.87,60.028,1409714104,"274151322000088","019011112586793",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,240799.4,240799.4,22775,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409714150,133105.00
09/02/2014 23:15,2,0.000,ALERT,214.41,298.77,60.033,1409714104,"274151322000095","019011112586793",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,256455.9,256455.9,22839,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409714152,133106.00
09/02/2014 23:15,2,0.000,ALERT,215.09,297.26,60.033,1409714104,"274151322000068","019011112586793",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,182844.5,182844.5,23348,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409714154,133107.00
09/02/2014 23:15,2,0.000,ALERT,214.19,298.17,60.028,1409714104,"274151322000054","019011112586793",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,245561.4,245561.4,22910,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409714156,133108.00
09/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409714104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,60594.199999988,60594.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714974,133109.00
09/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409714104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,58162.5,58162.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714974,133110.00
09/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409714104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,67972.600000011,67972.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714974,133111.00
09/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409714104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,62479.199999988,62479.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714974,133112.00
09/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409714104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,77781,77781,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714974,133113.00
09/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409714104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,76824.600000024,76824.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714974,133114.00
09/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409714104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,70309,70309,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714974,133115.00
09/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409714104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,68189.700000001,68189.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714974,133116.00
09/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409714104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,69021.8,69021.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714974,133117.00
09/02/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409714104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,61604.1,61604.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409714974,133118.00
09/02/2014 23:30,2,0.000,ALERT,214.19,298.17,60.001,1409715005,"274151322000083","019011112586793",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,247748.5,247748.5,22861,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409715039,133119.00
09/02/2014 23:30,2,0.000,ALERT,214.87,297.87,60.001,1409715005,"274151322000076","019011112586793",0.00,18.30,0,295.46,300.87,0.0,0.0,0.000,258751.0,258751.0,22848,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409715041,133120.00
09/02/2014 23:30,2,0.000,ALERT,214.19,297.26,59.985,1409715005,"274151322000094","019011112586793",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,184551.2,184551.2,23295,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409715043,133121.00
09/02/2014 23:30,2,0.000,ALERT,213.96,297.57,60.001,1409715005,"274151322000052","019011112586793",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,248853.6,248853.6,22804,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409715045,133122.00
09/02/2014 23:30,2,0.000,ALERT,214.41,297.87,60.001,1409715005,"274151322000085","019011112586793",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,247907.0,247907.0,22762,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409715047,133123.00
09/02/2014 23:30,2,0.000,ALERT,214.41,296.96,60.001,1409715005,"274151322000087","019011112586793",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,235824.2,235824.2,22790,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409715049,133124.00
09/02/2014 23:30,2,0.000,ALERT,213.74,297.57,59.996,1409715005,"274151322000088","019011112586793",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,240799.4,240799.4,22777,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409715051,133125.00
09/02/2014 23:30,2,0.000,ALERT,214.19,298.77,60.006,1409715005,"274151322000095","019011112586793",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,256455.9,256455.9,22841,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409715053,133126.00
09/02/2014 23:30,2,0.000,ALERT,214.87,296.96,59.996,1409715005,"274151322000068","019011112586793",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,182844.5,182844.5,23350,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409715055,133127.00
09/02/2014 23:30,2,0.000,ALERT,213.96,297.87,60.001,1409715005,"274151322000054","019011112586793",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,245561.4,245561.4,22912,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409715057,133128.00
09/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409715005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,62479.199999988,62479.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409715874,133129.00
09/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409715005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,77781,77781,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409715874,133130.00
09/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409715005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,76824.600000024,76824.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409715874,133131.00
09/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409715005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,70309,70309,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409715874,133132.00
09/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409715005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,68189.700000001,68189.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409715874,133133.00
09/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409715005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,69021.8,69021.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409715874,133134.00
09/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409715005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,61604.1,61604.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409715874,133135.00
09/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409715005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,60594.199999988,60594.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409715875,133136.00
09/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409715005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,58162.5,58162.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409715875,133137.00
09/02/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409715005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,67972.600000011,67972.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409715875,133138.00
09/02/2014 23:45,2,0.000,ALERT,214.41,298.47,60.017,1409715905,"274151322000083","019011112586793",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,247748.5,247748.5,22863,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409715940,133139.00
09/02/2014 23:45,2,0.000,ALERT,214.87,297.87,60.001,1409715905,"274151322000076","019011112586793",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,258751.0,258751.0,22850,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409715942,133140.00
09/02/2014 23:45,2,0.000,ALERT,214.41,297.57,60.012,1409715905,"274151322000094","019011112586793",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,184551.2,184551.2,23297,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409715944,133141.00
09/02/2014 23:45,2,0.000,ALERT,214.19,298.47,60.012,1409715905,"274151322000052","019011112586793",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,248853.6,248853.6,22806,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409715946,133142.00
09/02/2014 23:45,2,0.000,ALERT,214.41,297.87,60.006,1409715905,"274151322000085","019011112586793",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,247907.0,247907.0,22764,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409715947,133143.00
09/02/2014 23:45,2,0.000,ALERT,214.41,297.87,60.012,1409715905,"274151322000087","019011112586793",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,235824.2,235824.2,22792,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409715949,133144.00
09/02/2014 23:45,2,0.000,ALERT,213.96,298.17,60.017,1409715905,"274151322000088","019011112586793",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,240799.4,240799.4,22779,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409715951,133145.00
09/02/2014 23:45,2,0.000,ALERT,214.19,298.77,60.017,1409715905,"274151322000095","019011112586793",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,256455.9,256455.9,22843,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409715953,133146.00
09/02/2014 23:45,2,0.000,ALERT,215.09,297.26,60.006,1409715905,"274151322000068","019011112586793",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,182844.5,182844.5,23352,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409715955,133147.00
09/02/2014 23:45,2,0.000,ALERT,214.19,298.77,60.012,1409715905,"274151322000054","019011112586793",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,245561.4,245561.4,22914,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409715957,133148.00
09/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409715905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,70309,70309,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409716775,133149.00
09/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409715905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,68189.700000001,68189.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409716775,133150.00
09/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409715905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,69021.8,69021.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409716775,133151.00
09/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409715905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,61604.1,61604.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409716775,133152.00
09/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409715905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,60594.199999988,60594.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409716775,133153.00
09/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409715905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,58162.5,58162.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409716775,133154.00
09/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409715905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,67972.600000011,67972.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409716775,133155.00
09/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409715905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,62479.199999988,62479.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409716775,133156.00
09/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409715905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,77781,77781,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409716775,133157.00
09/02/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409715905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,76824.600000024,76824.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409716775,133158.00
